Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.66
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.79
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.99
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.71
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.9
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (RMS),A,16.0
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.77
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.08
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,28.7
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,25.69
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,26.29
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,25.65
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,68.0
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,114.6
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,115.4
775810,Fairway View - Worcester,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,113.0
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.85
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.16
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.07
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (RMS),A,21.5
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (RMS),A,17.5
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.6
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.14
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.1
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.1
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,28.8
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,29.4
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,24.85
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,23.64
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,75.0
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,129.6
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,109.2
775810,Fairway View - Worcester,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,106.5
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.67
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.48
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.07
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (RMS),A,15.3
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.57
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.16
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,28.9
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,26.08
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,21.0
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,23.94
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,71.7
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,116.7
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,95.6
775810,Fairway View - Worcester,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,107.3
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.94
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.73
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.23
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.63
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.46
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.91
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.51
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,29.0
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,28.27
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,25.35
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,24.55
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,72.4
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,124.4
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,111.4
775810,Fairway View - Worcester,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,109.6
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.95
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.85
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.7
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.53
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.45
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.62
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.52
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.16
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,29.0
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,28.18
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,25.09
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,29.89
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,71.2
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,123.2
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,109.3
775810,Fairway View - Worcester,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,128.5
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.65
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.02
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.16
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.28
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.3
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.04
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,16.5
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.55
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.93
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.9
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,29.1
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,29.52
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,31.79
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,32.38
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,78.8
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,128.3
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,138.6
775810,Fairway View - Worcester,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,139.5
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.21
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.49
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.69
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.21
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.06
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.61
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (RMS),A,15.7
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.93
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.78
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.8
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,29.1
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,29.0
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,28.42
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,33.72
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,78.3
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,127.4
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,124.1
775810,Fairway View - Worcester,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,144.5
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.73
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.04
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.48
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.81
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.36
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.6
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,29.2
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,26.26
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,32.02
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,35.07
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,81.3
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,116.8
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,137.6
775810,Fairway View - Worcester,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,150.9
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.3
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.77
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.01
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.65
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.6
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.32
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,15.8
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.19
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.43
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.39
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (RMS),A,65.0
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,85.1
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,29.3
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,27.68
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,39.55
