Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,31.58
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,88.0
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,122.3
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,166.8
775810,Fairway View - Worcester,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,137.5
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.14
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.03
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.08
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.06
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.37
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.6
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.73
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.56
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.75
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,29.3
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,29.76
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,29.38
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,30.88
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,77.8
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,130.6
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,128.1
775810,Fairway View - Worcester,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,134.5
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.18
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.89
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.32
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.44
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,17.4
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.92
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.01
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,42.3
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.3
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,73.1
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,29.3
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,32.67
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,26.72
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,38.79
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,92.9
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,144.1
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,119.0
775810,Fairway View - Worcester,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,167.0
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.86
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.48
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.13
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.53
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.1
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.92
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.2
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.74
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,36.7
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.65
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.06
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.0
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,29.4
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,34.64
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,30.31
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,41.53
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,94.1
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,149.9
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,131.9
775810,Fairway View - Worcester,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,178.9
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.07
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.83
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.66
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.96
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.85
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.67
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.55
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.84
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.11
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,29.4
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,33.4
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,30.7
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,35.29
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,87.4
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,145.8
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,133.4
775810,Fairway View - Worcester,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,154.6
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.47
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.87
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.86
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.08
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.1
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.62
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.12
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.95
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.56
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.87
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,29.5
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,32.73
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,32.0
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,38.23
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,91.9
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,143.8
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,138.0
775810,Fairway View - Worcester,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,167.7
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.45
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.04
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.51
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.3
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.76
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.87
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.25
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.48
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,21.7
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.99
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.42
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.85
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.8
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,29.6
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,32.34
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,33.07
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,39.35
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,92.2
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,142.4
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,143.0
775810,Fairway View - Worcester,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,171.8
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.24
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.84
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.49
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.28
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,38.9
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.9
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.89
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.38
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,55.6
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,72.8
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.64
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.01
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.38
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.55
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,50.2
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.8
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,83.9
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,29.6
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,40.71
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,33.23
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,56.24
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,123.9
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,175.3
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,141.8
775810,Fairway View - Worcester,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,239.1
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.37
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.02
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.58
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.1
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.1
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.72
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.28
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.55
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.71
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.71
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.01
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,59.8
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,100.7
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,29.7
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,35.47
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,34.49
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,53.82
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,113.9
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,153.5
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,147.0
775810,Fairway View - Worcester,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,228.1
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.31
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.95
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.27
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.1
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.2
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.22
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.38
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.41
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.27
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.5
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.38
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.2
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,29.8
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
