Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,36.07
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,35.19
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,45.83
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,101.1
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,155.0
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,150.3
775810,Fairway View - Worcester,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,195.8
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.23
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.76
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.95
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.51
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,51.0
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.9
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.4
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.15
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.88
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.48
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.29
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.22
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.86
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.01
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,40.9
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.8
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,29.8
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,37.38
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,38.08
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,53.29
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,110.6
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,161.1
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,162.2
775810,Fairway View - Worcester,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,226.3
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.52
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.83
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.37
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.12
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,47.4
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.5
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.5
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.2
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.53
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.7
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.5
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.84
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.44
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.94
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,50.3
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,83.7
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,29.8
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,40.7
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,36.28
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,59.09
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,126.1
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,175.1
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,156.4
775810,Fairway View - Worcester,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,248.8
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.53
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.72
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.62
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.4
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.1
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.3
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.86
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.58
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.95
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.84
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.54
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.54
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,25.26
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,61.9
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.3
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,107.0
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,29.8
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,42.5
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,39.06
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,58.67
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,116.3
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,181.5
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,165.8
775810,Fairway View - Worcester,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,247.5
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.16
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.25
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.04
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.42
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.62
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.56
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.1
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.2
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.9
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.24
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.29
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.57
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.21
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.45
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,44.7
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.1
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,78.6
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,29.8
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,45.88
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,45.31
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,56.34
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,102.0
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,196.4
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,191.4
775810,Fairway View - Worcester,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,238.5
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.5
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.52
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.75
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,37.7
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.7
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.5
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.2
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.33
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.14
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.24
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.9
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.6
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.9
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.19
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.44
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.71
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,61.7
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.1
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.9
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,111.6
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,29.8
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,49.71
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,44.0
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,64.26
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,111.7
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,211.7
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,186.7
775810,Fairway View - Worcester,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,270.6
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.52
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.37
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.96
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.84
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.5
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.9
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,98.4
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.98
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.73
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.69
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.02
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.4
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.8
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.25
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.16
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.08
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.96
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,54.0
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.2
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.6
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,97.8
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,29.8
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,50.66
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,49.98
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,68.39
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,122.5
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,214.3
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,210.7
775810,Fairway View - Worcester,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,288.8
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.66
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.36
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.24
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.35
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.6
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.3
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.74
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.52
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.96
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.18
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,82.2
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.8
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.13
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.24
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.88
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.49
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.42
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,50.3
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,90.6
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,29.8
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,49.36
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,47.82
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,63.2
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,109.4
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,209.5
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,201.9
775810,Fairway View - Worcester,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,265.3
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.6
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.99
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.19
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.54
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.4
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.5
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.5
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.07
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.14
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.37
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.48
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,85.2
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.2
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.87
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.24
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.84
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.4
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.6
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,29.8
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,54.25
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,46.43
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,58.72
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,108.9
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,230.1
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,196.8
775810,Fairway View - Worcester,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,247.9
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.47
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.04
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.97
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.4
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.1
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.63
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.84
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.93
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.22
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,63.8
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,107.3
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.67
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.29
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.71
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.7
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.76
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.6
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.7
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,29.9
