Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,57.59
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,44.34
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,53.23
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,105.3
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,242.4
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,188.9
775810,Fairway View - Worcester,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,225.5
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.38
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.59
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.1
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,57.6
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.8
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.0
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,111.5
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.09
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.27
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.26
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.72
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,49.7
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,90.8
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.5
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.5
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.01
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.37
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.8
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.87
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.69
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.04
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.3
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,29.9
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,50.52
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,51.55
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,66.23
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,112.5
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,214.9
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,217.2
775810,Fairway View - Worcester,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,278.6
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.35
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.55
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.48
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,70.3
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,95.0
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,125.4
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.88
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.03
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.27
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.5
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.3
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.4
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.89
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,41.1
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.2
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.98
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.38
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.48
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.3
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,29.9
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,42.9
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,48.83
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,73.13
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,142.5
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,183.8
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,206.1
775810,Fairway View - Worcester,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,306.6
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.55
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.54
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.71
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,47.6
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,96.1
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,111.2
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.4
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.5
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.69
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.66
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.9
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.9
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.36
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.51
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.2
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.45
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.4
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.6
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,53.2
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.1
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,96.0
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,29.9
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,54.38
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,61.99
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,65.48
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,107.9
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,230.3
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,260.0
775810,Fairway View - Worcester,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,275.1
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.81
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.5
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.58
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,43.3
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.9
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.37
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.39
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.19
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.7
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.7
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.6
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.06
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.62
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.7
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.52
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.74
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.84
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,55.8
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,84.2
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,85.9
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,29.9
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,49.77
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,56.15
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,60.23
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,104.8
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,211.7
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,236.6
775810,Fairway View - Worcester,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,253.9
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.3
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.9
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.85
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.5
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.48
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.38
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.7
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.6
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.2
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.49
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.49
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.29
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.48
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.85
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,54.2
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.8
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,95.2
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.1
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,29.8
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,51.56
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,57.6
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,53.89
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,99.1
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,219.4
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,242.0
775810,Fairway View - Worcester,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,227.5
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.22
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.4
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.19
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.6
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.95
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.31
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.58
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.4
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.2
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,75.3
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.92
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.89
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.73
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.09
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.51
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.83
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,48.3
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.7
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,83.3
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,69.0
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,29.8
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,48.54
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,53.38
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,49.16
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,98.0
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,207.6
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,226.0
775810,Fairway View - Worcester,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,208.5
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.08
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.64
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.17
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.8
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.52
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.62
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.49
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.76
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,78.0
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.2
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,76.3
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.82
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.91
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.82
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.78
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.69
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,51.9
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,92.6
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.3
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,29.7
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,55.35
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,56.82
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,54.13
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,98.3
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,234.9
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,241.1
775810,Fairway View - Worcester,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,228.4
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.93
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.36
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.13
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,48.9
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.2
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,103.0
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.1
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.85
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.82
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.73
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.2
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.3
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.2
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,77.6
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.78
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.41
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.14
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.65
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.32
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.42
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,47.5
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,68.7
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,86.4
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.3
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,29.6
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,59.18
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,66.83
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,51.88
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,116.0
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,251.2
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,280.1
775810,Fairway View - Worcester,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,220.1
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.81
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.02
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.77
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.3
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.62
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.58
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.64
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.63
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,86.6
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.7
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,71.4
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.07
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.59
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.49
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.99
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,25.21
