Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.21
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,63.9
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.6
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,105.8
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.4
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,29.5
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,49.67
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,60.94
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,55.21
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,108.2
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,211.7
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,256.3
775810,Fairway View - Worcester,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,232.8
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.64
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.27
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.11
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.4
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.8
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.61
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.62
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.24
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.57
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,83.6
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.0
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.91
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.77
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.43
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.75
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,54.5
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.9
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,91.4
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,75.6
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,29.4
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,49.6
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,54.56
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,55.35
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,103.2
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,212.8
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,230.9
775810,Fairway View - Worcester,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,234.7
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.5
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.9
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.7
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.76
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.34
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.45
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.94
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.51
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,50.6
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,98.8
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.7
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.39
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.94
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,47.1
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.4
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.2
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.33
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.7
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.73
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,44.4
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.5
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,75.2
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,29.4
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,53.5
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,49.93
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,59.88
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,97.2
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,226.6
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,211.3
775810,Fairway View - Worcester,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,252.4
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.23
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.79
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.42
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,42.9
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.0
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.3
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.67
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.1
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.23
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.25
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.06
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,92.7
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.2
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.5
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.71
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.34
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.82
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.64
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,48.3
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.8
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,86.9
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,29.3
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,54.99
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,55.58
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,56.72
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,94.0
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,230.6
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,234.2
775810,Fairway View - Worcester,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,237.2
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.31
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.13
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.15
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.6
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.4
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.34
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.83
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.32
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.81
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.81
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,68.4
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,113.4
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.1
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.13
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.05
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.56
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.88
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.19
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,56.7
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.2
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,101.3
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,29.2
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,57.54
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,49.07
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,60.2
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,100.1
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,240.6
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,205.6
775810,Fairway View - Worcester,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,250.8
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.57
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.52
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.63
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,49.5
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,110.2
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.1
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.1
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.12
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.09
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.3
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.89
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,58.1
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,99.7
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.7
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.75
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.8
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.3
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.2
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.6
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.94
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.4
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,88.2
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,29.1
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,67.29
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,48.17
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,69.26
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,112.4
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,279.7
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,201.7
775810,Fairway View - Worcester,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,288.2
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.87
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.2
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.66
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,46.0
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,87.5
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,92.6
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,103.2
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.54
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.7
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.42
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.04
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,86.1
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.7
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.41
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.1
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.1
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.7
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.62
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.13
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.52
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,59.5
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,95.6
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,29.0
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,58.19
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,50.17
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,77.33
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,129.4
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,246.2
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,209.9
775810,Fairway View - Worcester,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,321.6
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,30.97
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.69
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.11
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,69.9
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,128.0
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,94.5
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.08
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.76
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.82
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.8
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.28
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.61
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.7
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.2
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.56
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.43
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.17
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,66.4
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.1
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,88.8
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,96.2
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,28.9
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,67.57
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,65.73
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,56.8
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,112.3
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,281.1
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,273.5
775810,Fairway View - Worcester,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,239.9
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.1
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.58
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.86
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,44.1
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,90.4
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.3
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.92
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.4
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.54
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.67
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,76.4
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.4
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.06
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.16
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,53.0
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.8
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.6
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.6
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.3
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.0
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,65.0
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,28.9
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,55.31
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,47.79
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,53.98
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,92.8
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,231.9
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,201.8
775810,Fairway View - Worcester,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,225.5
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.27
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.54
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.71
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,47.1
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.3
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,99.1
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.73
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.59
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.82
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.5
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.12
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.55
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,58.8
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,77.2
