Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.06
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.28
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.18
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.2
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,28.8
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,52.08
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,50.46
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,56.26
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,85.9
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,218.1
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,210.8
775810,Fairway View - Worcester,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,234.6
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.58
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.18
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.87
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,48.9
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.5
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,101.9
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.88
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.17
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.15
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.3
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.4
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.3
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.32
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,53.2
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.3
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,22.01
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.91
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.51
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,94.0
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,28.7
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,57.81
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,55.87
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,53.84
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,91.6
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,243.2
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,233.6
775810,Fairway View - Worcester,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,225.0
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.62
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.43
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.71
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,52.4
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,103.5
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.65
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.18
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.38
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.99
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.2
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.87
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.38
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.08
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,50.6
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,92.7
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.6
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,28.7
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,53.65
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,48.35
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,47.21
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,92.1
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,226.2
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,203.7
775810,Fairway View - Worcester,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,197.5
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.66
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.76
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.81
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,59.0
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.2
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,115.6
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.05
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.41
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.57
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.3
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.11
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.99
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.25
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.91
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.5
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,28.6
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,44.79
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,49.19
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,45.06
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,92.6
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,190.7
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,206.7
775810,Fairway View - Worcester,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,189.9
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.57
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.38
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.26
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.4
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.1
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.17
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.66
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.79
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.86
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.8
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.2
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,19.3
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.57
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.5
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,28.5
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,43.69
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,37.69
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,43.07
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,92.8
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,186.5
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,161.6
775810,Fairway View - Worcester,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,181.4
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.54
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.88
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.73
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,50.0
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,81.6
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.88
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.31
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.65
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.01
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.9
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.6
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.24
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.8
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.69
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.63
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.98
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.3
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.9
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,28.5
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,39.11
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,44.4
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,42.51
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,102.0
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,169.8
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,188.9
775810,Fairway View - Worcester,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,178.4
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.36
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.32
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.5
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,55.8
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,101.3
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.1
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.7
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.39
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.73
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.95
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.2
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.93
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.94
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.26
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.9
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.3
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,28.5
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,37.55
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,51.24
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,45.86
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,104.6
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,161.8
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,214.5
775810,Fairway View - Worcester,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,192.3
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.25
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.33
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.34
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,53.7
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.2
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.2
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.7
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.61
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.17
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.6
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.6
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.8
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.29
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.76
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.45
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.06
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.33
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,77.5
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,28.4
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,50.59
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,42.32
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,45.72
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,96.6
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,213.0
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,180.3
775810,Fairway View - Worcester,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,192.5
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.9
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.13
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.52
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.6
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.0
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.12
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.88
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.14
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.25
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,78.3
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.7
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.32
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,48.4
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.2
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.91
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.26
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.91
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.3
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,28.4
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,42.29
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,47.86
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,45.17
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,92.7
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,180.4
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,202.2
775810,Fairway View - Worcester,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,189.9
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.55
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.73
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.53
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.43
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.18
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.31
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.7
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.4
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
