Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.96
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.51
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.8
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,28.4
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,32.92
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,36.0
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,45.81
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,92.7
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,143.3
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,153.4
775810,Fairway View - Worcester,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,192.4
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.7
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.22
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.34
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.18
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.98
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.26
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.8
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,70.9
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.8
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.08
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.59
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.32
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.16
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,28.4
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,33.89
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,36.42
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,43.84
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,90.1
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,149.5
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,154.8
775810,Fairway View - Worcester,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,185.3
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.57
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.62
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.99
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.64
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.49
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.04
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.42
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,36.7
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.6
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,78.9
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.03
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,41.9
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.22
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.41
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,28.4
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,31.14
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,37.36
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,49.85
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,106.2
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,137.4
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,160.1
775810,Fairway View - Worcester,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,209.1
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.04
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.78
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.14
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.83
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.01
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.78
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.9
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.87
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.89
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,28.4
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,23.42
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,30.61
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,35.91
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,93.1
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,108.9
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,132.6
775810,Fairway View - Worcester,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,152.4
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.05
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.97
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.07
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.82
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.55
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.8
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.2
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.9
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.61
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.1
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.72
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,28.4
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,32.24
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,35.46
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,36.52
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,88.0
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,142.7
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,151.6
775810,Fairway View - Worcester,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,155.5
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.06
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.21
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.99
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.71
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.74
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.6
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.3
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.2
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,82.1
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,22.1
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.83
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.21
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.4
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,28.4
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,29.96
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,38.5
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,45.54
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,96.7
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,131.6
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,163.7
775810,Fairway View - Worcester,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,191.8
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.39
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.3
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.73
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.55
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.41
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,52.6
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,84.5
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.5
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.36
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.83
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.1
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,28.3
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,33.72
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,32.5
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,38.21
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,89.6
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,148.5
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,141.9
775810,Fairway View - Worcester,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,162.2
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.2
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.46
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.47
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.34
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.55
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,85.4
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,73.4
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.39
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.11
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.54
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,28.3
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,35.93
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,36.11
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,32.36
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,88.8
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,155.8
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,154.7
775810,Fairway View - Worcester,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,138.0
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.91
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.7
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.07
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.25
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.21
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.6
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.9
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,73.9
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.83
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.46
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.1
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,28.3
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,36.93
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,35.8
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,37.06
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,81.7
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,159.7
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,152.2
775810,Fairway View - Worcester,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,157.7
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.71
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.99
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.61
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.05
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.64
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.23
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.05
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.2
