Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.48
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,22.1
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.71
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.6
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,28.3
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,28.73
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,30.24
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,37.74
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,80.1
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,129.9
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,130.7
775810,Fairway View - Worcester,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,160.7
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.04
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.04
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.85
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.03
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.23
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.53
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.9
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.74
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.18
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,28.3
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,27.74
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,29.28
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,34.91
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,80.7
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,124.6
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,127.4
775810,Fairway View - Worcester,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,148.7
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.18
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.23
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.65
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.61
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.8
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.29
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.38
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.7
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,28.3
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,27.54
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,25.67
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,35.23
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,82.7
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,123.4
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,112.4
775810,Fairway View - Worcester,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,150.4
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.41
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.2
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.05
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.52
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.86
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.39
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.18
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,28.2
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,22.85
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,23.49
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,42.54
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,104.5
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,105.4
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,105.1
775810,Fairway View - Worcester,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,180.1
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.69
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.17
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.87
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.67
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.09
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.04
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,39.1
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.72
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.63
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,28.1
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,20.99
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,22.23
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,37.41
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,93.1
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,100.4
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,99.2
775810,Fairway View - Worcester,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,159.4
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.18
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,41.7
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.9
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.9
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.73
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.8
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.55
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.79
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.94
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.87
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,48.3
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,55.3
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,28.1
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,31.23
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,34.6
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,41.53
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,92.8
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,143.1
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,150.1
775810,Fairway View - Worcester,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,176.1
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.08
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.4
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.88
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.45
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.37
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.88
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,66.2
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,103.9
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.13
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.44
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.45
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.65
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,54.4
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.7
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,28.0
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,21.97
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,25.02
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,49.42
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,126.6
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,104.3
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,110.3
775810,Fairway View - Worcester,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,211.5
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.63
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.69
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.61
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.6
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.13
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.11
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.22
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,63.4
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,100.2
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.28
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.21
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.41
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,69.2
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.8
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,27.9
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,20.75
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,31.13
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,53.02
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,139.1
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,102.0
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,134.8
775810,Fairway View - Worcester,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,224.9
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.66
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.41
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.83
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.08
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.38
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.71
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,45.6
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.8
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,79.1
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.02
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.85
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,48.1
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.0
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,27.9
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,32.46
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,32.24
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,51.49
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,103.9
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,142.7
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,139.5
775810,Fairway View - Worcester,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,217.3
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.31
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.24
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.57
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,52.9
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,87.2
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.99
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
