Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.19
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.9
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,81.0
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-0.04
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.73
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.49
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.3
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,27.8
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,24.07
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,36.67
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,44.14
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,103.0
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,109.5
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,157.6
775810,Fairway View - Worcester,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,187.7
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.85
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.85
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.9
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.07
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.49
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (RMS),A,41.3
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.1
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.6
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,feeder,2.0,N Current (RMS),A,40.7
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.55
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.16
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,feeder,1.0,N Current (RMS),A,49.5
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.7
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,27.8
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,22.39
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,34.18
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,52.2
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,129.9
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,102.8
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,148.3
775810,Fairway View - Worcester,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,221.7
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.6
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.77
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.24
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,feeder,4.0,N Current (RMS),A,44.6
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.4
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.42
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.62
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.78
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,feeder,3.0,N Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,75.7
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,feeder,2.0,N Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.61
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.34
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,feeder,1.0,N Current (RMS),A,50.2
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.2
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,27.7
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,23.47
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,37.66
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,48.0
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,114.0
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,107.1
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,162.6
775810,Fairway View - Worcester,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,204.3
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.15
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.08
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.33
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.69
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,46.4
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.2
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.44
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,26.0
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.39
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,37.11
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,22.51
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,36.51
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,93.2
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,159.6
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,100.7
775810,Fairway View - Worcester,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,157.0
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.68
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.31
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.51
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.91
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.48
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,49.3
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.2
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.71
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.25
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.85
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,26.1
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,37.41
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,25.07
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,35.55
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,89.2
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,160.2
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,111.6
775810,Fairway View - Worcester,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,153.5
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.59
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.38
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.64
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.47
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.81
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.68
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.4
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.18
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.49
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.59
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.01
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,26.1
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,36.57
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,26.56
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,35.33
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,82.8
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,157.6
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,116.5
775810,Fairway View - Worcester,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,152.0
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.17
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.92
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.06
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.78
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.9
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.03
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.06
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,46.9
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.2
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,15.3
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.09
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.14
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,26.2
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.15
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,40.03
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,24.02
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,32.5
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,96.4
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,171.0
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,106.8
775810,Fairway View - Worcester,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,140.3
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.03
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.1
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.45
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.08
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.4
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.3
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.67
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.42
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,26.3
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.38
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,39.69
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,24.01
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,29.84
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,97.4
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,169.5
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,108.3
775810,Fairway View - Worcester,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,130.6
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.53
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.87
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.78
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.3
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.82
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.07
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.25
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,26.3
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,33.52
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,24.09
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,39.35
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,96.9
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,145.0
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,108.2
775810,Fairway View - Worcester,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,169.5
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.7
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.97
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.94
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
