Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.55
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.19
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.32
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.74
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,26.3
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,31.32
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,24.9
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,32.59
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,83.4
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,134.5
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,108.8
775810,Fairway View - Worcester,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,141.5
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.09
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.79
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.77
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.7
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.54
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,15.1
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.72
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.14
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.46
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.63
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,67.2
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,26.4
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.39
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,29.64
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,25.02
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,33.81
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,85.4
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,128.3
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,109.6
775810,Fairway View - Worcester,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,148.4
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.7
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.21
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.99
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.2
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.77
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.19
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.05
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,18.7
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.66
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.61
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.24
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,63.6
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,96.0
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,26.4
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.19
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,28.05
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,34.04
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,45.63
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,94.0
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,123.6
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,145.4
775810,Fairway View - Worcester,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,193.2
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.9
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.43
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.45
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.14
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,16.3
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.64
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.05
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.57
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.27
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.1
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,26.5
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.23
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.45
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,27.8
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,26.56
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,32.11
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,81.1
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,123.1
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,115.6
775810,Fairway View - Worcester,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,140.3
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.57
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.27
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.96
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.28
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.89
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.29
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.58
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.35
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.77
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,26.6
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.17
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.42
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,29.74
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,26.88
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,30.76
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,82.0
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,130.2
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,118.0
775810,Fairway View - Worcester,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,134.8
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.8
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.97
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.3
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.44
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.25
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.2
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.39
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.42
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.75
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.11
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,26.6
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.16
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.38
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,32.62
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,28.23
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,30.27
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,85.8
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,141.6
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,123.7
775810,Fairway View - Worcester,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,133.4
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.57
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.18
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.69
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.22
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.09
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.89
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.1
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.28
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.3
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,26.6
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,32.67
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,30.25
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,30.33
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,86.9
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,143.2
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,130.6
775810,Fairway View - Worcester,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,135.1
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.86
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.73
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.41
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.67
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.37
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.52
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.15
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.4
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.62
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.9
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.81
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,40.7
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,80.0
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,26.6
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.36
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,43.08
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,31.79
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,38.72
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,99.5
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,183.7
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,137.0
775810,Fairway View - Worcester,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,170.7
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.21
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.12
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.06
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.23
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.16
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.87
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.28
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.23
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.85
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.05
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,71.9
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,72.2
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,26.6
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,41.64
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,33.32
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,47.94
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,107.5
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,180.0
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,144.8
775810,Fairway View - Worcester,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,208.2
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.99
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.14
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.94
