Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.41
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.7
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.32
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.73
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.85
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.2
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.56
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.9
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,26.7
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,35.17
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,33.54
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,31.71
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,93.3
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,152.5
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,144.4
775810,Fairway View - Worcester,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,140.1
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.82
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.56
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.07
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.3
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.3
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.33
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.37
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.88
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.67
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.74
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.07
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.32
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.3
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,26.7
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.13
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,39.52
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,34.48
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,32.61
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,99.5
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,169.6
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,147.5
775810,Fairway View - Worcester,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,143.8
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.78
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.33
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.12
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.32
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.0
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.39
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.55
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.36
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.7
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.96
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.61
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.41
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.71
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,26.8
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,41.02
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,35.65
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,33.79
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,101.1
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,174.8
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,153.3
775810,Fairway View - Worcester,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,148.4
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.21
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.47
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.38
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.3
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.24
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.3
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.93
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.1
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.82
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,48.5
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.6
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.99
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.73
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.74
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.11
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.9
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,26.8
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,43.74
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,37.37
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,44.24
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,101.7
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,186.7
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,159.0
775810,Fairway View - Worcester,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,190.8
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.42
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.01
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.63
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.8
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.24
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.28
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.27
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.3
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.85
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.1
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.13
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.52
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,26.8
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,41.63
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,39.04
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,40.27
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,100.4
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,178.7
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,165.7
775810,Fairway View - Worcester,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,175.2
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.91
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.8
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.37
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.2
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.9
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.7
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.79
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.58
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.38
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.7
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.7
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.79
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.16
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.19
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.15
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.7
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,26.8
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.09
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.36
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,44.3
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,44.27
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,40.39
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,103.9
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,190.6
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,187.2
775810,Fairway View - Worcester,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,175.8
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.05
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.46
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.15
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.05
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.26
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.0
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.8
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.39
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.93
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.5
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.16
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.77
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.03
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.37
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.52
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.4
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.6
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,26.9
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,42.9
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,43.51
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,44.74
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,97.2
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,185.1
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,184.7
775810,Fairway View - Worcester,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,191.8
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.76
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.74
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.5
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.54
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,60.7
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,109.9
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.8
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.18
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.83
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.8
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.3
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.66
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.67
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.18
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.93
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.69
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,63.6
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,26.9
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,59.08
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,43.91
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,42.96
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,121.7
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,250.3
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,185.7
775810,Fairway View - Worcester,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,184.8
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.85
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.7
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.91
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.73
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.5
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.88
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.32
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,54.1
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,93.7
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.1
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,22.1
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.56
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.49
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.93
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.21
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,40.7
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,80.0
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.7
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,26.9
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,59.68
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,42.83
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,42.79
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,119.7
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,251.4
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,182.4
775810,Fairway View - Worcester,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,182.7
