Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.32
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.95
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.47
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.1
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.65
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.25
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.2
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.4
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.37
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.45
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.03
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.15
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,79.7
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,26.9
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.07
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.36
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,52.42
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,42.61
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,45.34
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,106.6
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,221.8
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,180.6
775810,Fairway View - Worcester,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,193.8
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.76
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.91
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.62
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.7
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.6
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.9
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.77
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.21
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.15
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.13
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.71
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.2
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.71
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.59
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.93
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.97
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.81
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,65.8
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,79.6
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,27.0
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.41
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,51.62
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,43.72
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,52.73
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,105.4
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,218.3
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,185.3
775810,Fairway View - Worcester,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,224.1
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.71
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.14
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.91
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.1
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.0
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.2
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.76
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.89
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.39
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.0
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.21
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.25
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.85
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,39.8
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.4
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.0
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,27.0
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,43.32
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,48.28
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,49.45
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,102.0
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,185.9
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,204.0
775810,Fairway View - Worcester,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,210.2
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.76
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.12
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.24
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.8
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.9
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.21
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.95
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.76
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.51
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.1
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.6
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.33
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.83
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.82
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.45
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,49.9
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.9
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,27.0
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,42.72
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,44.01
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,51.53
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,102.1
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,184.0
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,185.7
775810,Fairway View - Worcester,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,218.5
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.84
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.74
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.67
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,51.4
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,87.6
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.51
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.54
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.07
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.6
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,69.4
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.1
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.6
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.6
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.67
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,45.7
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,62.8
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,26.9
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,48.73
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,46.8
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,45.59
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,102.7
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,208.2
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,197.0
775810,Fairway View - Worcester,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,194.2
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.94
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.79
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.13
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.8
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.27
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.03
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.17
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.29
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.1
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,68.7
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,81.5
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.72
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.55
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.87
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.32
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.39
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.3
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,26.9
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,46.9
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,46.03
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,51.53
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,99.0
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,200.7
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,195.1
775810,Fairway View - Worcester,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,218.7
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.93
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.38
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.74
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.1
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.14
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.34
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.62
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.6
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.5
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.1
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.14
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.42
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.07
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.82
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.6
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.2
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,26.9
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,42.26
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,48.92
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,49.62
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,103.5
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,182.0
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,207.8
775810,Fairway View - Worcester,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,211.8
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.1
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.68
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.14
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,45.4
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.1
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,96.2
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.52
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.3
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.77
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.12
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.9
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,71.5
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,72.8
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.73
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,21.9
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.66
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.29
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.88
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,51.8
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,70.1
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.7
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,26.9
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.07
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,40.73
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,61.68
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,54.87
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,125.0
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,176.1
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,260.0
775810,Fairway View - Worcester,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,233.1
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.45
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.4
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.91
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.9
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.3
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.31
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.75
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.38
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.8
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.6
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,75.2
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.98
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.63
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.71
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.72
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.18
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.43
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,51.3
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.3
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,73.4
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,68.3
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,26.9
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,44.79
