Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,53.32
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,53.35
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,106.6
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,193.5
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,225.8
775810,Fairway View - Worcester,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,227.5
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.97
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.82
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.84
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.82
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.77
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.98
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.33
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.69
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.08
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.5
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.0
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.5
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.08
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.02
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.03
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.63
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.1
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.24
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,62.5
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.8
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,93.1
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,26.8
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.17
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,46.53
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,56.71
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,51.16
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,110.5
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,201.7
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,239.2
775810,Fairway View - Worcester,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,217.8
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.06
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.95
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.63
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.4
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.4
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.59
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.78
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.25
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.5
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.04
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.88
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,37.7
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.3
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.73
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.47
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.47
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.23
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,48.6
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,81.0
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,83.4
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,26.8
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,55.16
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,49.49
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,52.99
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,100.5
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,235.0
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,209.8
775810,Fairway View - Worcester,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,225.0
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.93
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.04
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.74
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,55.6
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,103.4
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.4
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.08
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.44
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.12
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.8
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.2
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.2
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,71.8
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.04
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.32
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,47.9
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.3
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.32
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.97
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.28
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,40.9
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,71.9
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,68.4
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.1
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,26.7
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,49.53
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,67.17
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,55.14
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,123.7
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,211.7
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,282.7
775810,Fairway View - Worcester,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,234.5
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.8
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.27
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.52
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,55.3
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,101.1
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.69
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.02
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.46
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.9
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,74.3
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.62
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.96
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.5
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.79
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.07
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.64
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,69.4
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.9
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,75.7
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,26.6
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,49.34
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,56.98
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,56.57
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,115.2
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,210.3
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,246.4
775810,Fairway View - Worcester,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,240.9
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.39
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.02
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.79
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,56.6
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.3
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,100.5
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.23
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.72
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.88
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.83
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.65
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.27
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.45
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,69.2
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,26.5
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,57.15
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,46.9
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,44.79
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,111.5
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,242.8
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,202.4
775810,Fairway View - Worcester,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,192.3
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.57
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.49
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.04
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,49.8
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,92.8
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.5
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.9
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.69
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.39
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.75
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,39.7
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.6
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,72.9
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.74
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.86
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,37.7
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.55
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.59
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.99
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,37.5
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.6
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,26.5
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,64.55
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,43.25
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,49.64
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,128.1
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,273.7
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,184.9
775810,Fairway View - Worcester,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,212.1
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.3
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.54
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.04
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,48.3
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,111.0
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.4
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.4
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.19
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.82
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.12
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,45.8
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.2
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.9
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,105.6
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.8
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.97
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.8
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.18
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.9
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.94
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,39.8
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,26.4
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,62.47
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,48.82
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,65.07
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,112.4
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,264.2
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,208.5
775810,Fairway View - Worcester,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,275.8
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.06
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.55
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.69
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,44.5
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,90.0
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,96.2
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.9
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.67
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.19
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.6
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.46
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,51.7
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.4
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,106.8
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.3
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.66
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.76
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.25
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.69
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.35
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,50.0
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,71.4
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,26.4
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,49.35
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,57.15
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,59.15
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,98.6
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,212.3
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,240.7
775810,Fairway View - Worcester,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,250.2
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.13
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.01
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.89
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.9
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,93.6
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.4
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.79
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.05
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,50.5
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.7
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.1
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.8
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.39
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.47
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,50.2
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,70.6
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,26.3
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
