Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,45.03
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,51.32
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,47.21
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,96.1
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,192.3
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,217.2
775810,Fairway View - Worcester,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,202.3
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.45
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.41
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.8
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.8
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,92.1
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.58
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.76
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.49
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,78.5
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.1
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.84
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.11
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.29
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.28
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.2
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,61.6
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,26.3
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,53.35
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,54.14
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,47.41
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,103.4
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,227.8
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,229.1
775810,Fairway View - Worcester,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,203.3
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.78
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.4
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.29
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,83.6
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,86.8
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.6
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.93
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.22
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.58
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,40.1
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,75.3
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.5
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.91
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.4
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,43.3
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.9
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.49
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.94
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.48
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.9
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,26.3
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,52.96
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,49.47
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,57.75
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,99.7
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,225.1
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,209.0
775810,Fairway View - Worcester,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,245.0
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.43
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.39
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.53
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,43.0
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.7
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.1
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.24
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.72
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.68
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,80.5
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.6
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.97
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.69
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,56.0
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,80.8
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.7
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.51
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.75
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.7
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.1
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.7
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,26.2
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,56.86
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,51.61
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,60.65
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,109.2
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,240.4
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,220.7
775810,Fairway View - Worcester,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,258.0
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.78
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.23
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.75
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,54.4
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,88.4
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,105.2
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.08
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.93
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.66
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,80.2
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,74.8
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.54
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.92
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,73.2
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,97.2
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.93
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.96
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.5
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,67.2
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,74.1
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.4
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,26.1
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,59.84
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,60.65
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,65.83
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,103.4
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,252.5
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,256.1
775810,Fairway View - Worcester,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,279.5
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.66
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.76
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.12
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,50.4
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,80.7
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,109.2
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.4
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.09
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.61
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.06
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,76.6
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.3
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.52
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.46
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.58
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,41.3
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.9
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.07
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.21
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.44
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,70.4
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,70.8
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.4
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,26.1
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,61.34
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,60.03
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,50.21
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,116.3
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,261.0
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,254.3
775810,Fairway View - Worcester,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,218.2
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.86
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.73
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.67
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,67.6
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.5
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,127.4
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.07
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.25
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.91
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,81.2
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.2
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.3
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.33
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.04
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.36
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.61
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.99
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.63
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.6
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,62.4
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.1
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,26.1
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,58.87
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,65.02
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,44.57
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,124.7
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,251.7
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,277.9
775810,Fairway View - Worcester,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,192.0
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.32
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,37.63
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.78
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,93.8
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.7
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,160.7
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.17
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.46
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.38
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.28
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.6
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.2
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.05
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.4
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.1
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.83
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.81
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.44
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.4
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.4
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,26.0
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,51.65
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,68.22
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,44.61
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,127.9
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,221.6
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,289.8
775810,Fairway View - Worcester,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,192.2
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.69
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.9
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.37
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,68.5
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.2
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,124.0
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.26
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.55
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.09
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.4
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.77
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.29
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.55
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.09
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.28
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.6
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,26.0
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,51.28
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,56.83
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,43.3
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,109.0
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,219.2
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,242.5
775810,Fairway View - Worcester,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,186.7
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.35
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.75
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.97
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.9
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.7
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.2
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.87
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.32
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.67
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.7
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.35
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.13
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.31
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.08
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.21
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.6
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,77.5
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
