Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,26.0
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,53.65
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,51.41
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,47.55
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,96.5
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,228.2
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,218.0
775810,Fairway View - Worcester,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,203.4
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.52
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.38
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.88
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,91.4
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,95.0
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.19
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.36
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.69
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.9
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.09
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,23.64
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.3
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.1
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,58.0
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,101.2
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,26.0
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,63.23
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,52.13
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,43.61
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,116.0
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,267.7
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,220.4
775810,Fairway View - Worcester,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,187.4
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.17
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.4
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.53
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,41.7
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.8
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.4
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.5
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.34
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.4
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.5
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.7
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.51
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,23.51
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.53
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.4
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,51.4
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,99.7
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.9
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.3
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,26.0
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,61.07
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,50.78
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,47.95
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,106.6
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,259.0
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,216.2
775810,Fairway View - Worcester,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,206.6
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.43
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.26
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.6
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.7
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.64
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.31
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.44
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,41.7
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.3
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.1
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.99
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.55
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.61
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.9
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,71.9
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,26.0
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,46.95
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,42.77
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,52.92
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,98.8
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,201.1
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,183.3
775810,Fairway View - Worcester,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,226.7
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.41
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.03
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.3
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,40.3
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,84.7
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,85.6
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.67
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.15
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.7
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.67
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,46.2
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,88.3
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.66
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.81
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.79
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,40.1
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,72.6
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.8
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,26.0
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,54.09
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,42.98
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,51.38
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,101.4
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,231.4
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,183.9
775810,Fairway View - Worcester,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,218.9
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.7
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.24
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.86
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.1
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,86.1
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.22
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.77
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.5
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.21
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.82
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.58
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.48
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.05
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,51.8
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,86.9
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,26.0
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,45.99
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,41.17
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,49.89
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,100.2
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,198.9
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,175.8
775810,Fairway View - Worcester,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,213.5
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.64
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.33
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.61
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,48.2
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,91.2
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.97
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.96
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.07
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.46
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.87
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.48
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.34
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,59.0
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.4
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,97.8
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,26.0
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,39.95
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,46.24
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,50.56
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,103.8
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,172.5
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,198.6
775810,Fairway View - Worcester,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,215.9
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.67
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.59
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.18
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,45.7
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,91.8
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.78
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.3
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.96
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.1
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.1
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.8
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.98
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.89
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.05
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.9
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.3
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,26.0
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,43.41
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,48.68
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,48.8
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,91.4
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,187.5
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,206.3
775810,Fairway View - Worcester,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,207.7
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.06
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.71
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.26
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.9
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.23
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.16
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.56
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.7
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.3
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.14
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.59
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.29
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.61
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.4
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,26.0
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.99
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,39.91
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,40.08
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,44.02
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,92.8
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,173.8
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,172.6
775810,Fairway View - Worcester,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,189.3
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.86
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.59
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.22
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.69
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.5
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.2
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.54
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.16
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.13
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.8
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.1
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.5
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.4
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.33
