Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.87
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.05
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,26.0
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,39.78
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,38.4
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,48.37
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,97.4
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,172.6
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,167.1
775810,Fairway View - Worcester,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,206.4
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.46
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.29
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.44
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.6
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.4
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.85
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.61
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.77
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.8
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.9
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,72.0
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.38
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.52
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.64
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.89
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.49
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,26.0
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,43.57
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,40.99
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,49.09
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,96.7
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,187.3
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,176.3
775810,Fairway View - Worcester,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,210.1
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.15
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.75
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.9
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.6
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.48
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.26
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.07
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.4
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.82
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.32
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.8
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.88
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.66
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.84
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,26.0
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.06
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,41.26
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,44.48
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,46.53
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,94.9
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,178.2
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,189.6
775810,Fairway View - Worcester,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,199.8
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.75
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.52
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.84
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.8
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.55
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.7
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.13
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.9
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.6
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.1
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.55
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.56
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.89
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.91
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.1
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.5
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,26.0
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,43.06
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,44.59
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,48.2
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,91.9
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,185.5
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,189.4
775810,Fairway View - Worcester,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,205.8
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.32
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.68
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.41
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.6
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.3
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.05
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.18
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.92
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.8
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.4
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.8
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.63
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.3
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.28
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.97
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.09
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,26.0
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.09
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,41.81
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,45.36
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,52.06
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,98.6
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,180.7
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,193.5
775810,Fairway View - Worcester,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,222.2
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.5
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.69
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.79
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.3
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.88
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.27
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.55
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,60.7
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,105.5
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.7
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,78.6
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.02
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.12
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.68
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.58
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,26.0
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,51.12
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,40.53
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,45.94
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,99.2
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,218.6
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,174.2
775810,Fairway View - Worcester,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,197.5
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.52
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.2
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.87
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,46.2
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.9
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.0
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.63
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.18
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.74
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,47.9
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,87.3
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.8
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.58
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.33
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.27
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.99
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.1
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,26.0
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,52.3
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,45.31
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,42.18
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,96.6
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,224.1
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,193.9
775810,Fairway View - Worcester,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,181.3
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.43
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.44
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.1
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.6
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.81
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.44
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.4
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,51.3
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,85.7
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.7
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.85
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.11
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.54
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.95
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.3
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,26.0
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,48.59
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,45.12
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,46.2
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,91.5
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,209.2
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,193.6
775810,Fairway View - Worcester,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,197.9
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.28
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.75
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.19
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.4
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.9
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.38
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.35
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.78
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,45.1
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,90.6
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.9
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.71
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.05
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.1
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.68
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.96
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,70.1
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.3
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,25.9
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.2
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,63.47
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,43.0
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,41.99
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,126.7
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,269.7
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,185.0
775810,Fairway View - Worcester,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,181.2
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.67
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.99
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.25
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,48.6
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.3
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.4
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.9
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.27
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.76
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.94
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
