Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.22
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.05
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.53
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.0
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,25.9
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,55.73
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,38.3
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,35.31
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,123.5
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,239.2
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,167.0
775810,Fairway View - Worcester,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,154.6
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.84
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.63
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.63
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,48.9
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.9
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,101.4
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.84
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.5
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.97
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.23
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.97
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.17
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.83
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,25.9
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,40.8
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,48.05
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,37.19
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,89.0
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,176.4
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,205.9
775810,Fairway View - Worcester,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,162.3
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.2
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.41
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.49
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.1
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,71.3
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.3
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.63
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.13
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.1
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.2
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.21
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.44
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.35
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,25.9
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,41.26
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,42.48
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,44.17
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,86.1
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,179.0
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,182.3
775810,Fairway View - Worcester,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,191.1
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.98
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.53
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.2
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,89.5
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.9
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.9
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.01
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.97
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.85
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.78
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,39.8
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.4
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,25.9
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.21
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,45.6
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,38.83
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,42.15
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,90.3
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,196.0
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,167.2
775810,Fairway View - Worcester,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,181.7
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.09
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.92
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.66
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.9
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.8
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.46
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.65
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.44
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.57
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.13
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.28
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,67.3
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,93.5
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.9
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,25.8
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.18
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,37.19
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,53.95
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,48.92
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,103.5
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,161.9
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,230.3
775810,Fairway View - Worcester,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,212.0
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.82
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.74
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.88
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,71.2
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.6
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.58
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.13
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.41
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.74
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.18
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.32
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,49.5
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,70.0
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.6
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,25.7
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,34.33
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,48.5
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,43.95
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,98.4
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,150.0
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,208.2
775810,Fairway View - Worcester,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,189.7
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.33
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.73
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.2
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.89
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,43.9
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.5
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.56
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.18
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.1
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.1
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.21
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,60.3
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,79.5
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,74.6
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,25.6
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,38.99
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,52.68
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,48.12
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,105.3
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,169.6
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,226.1
775810,Fairway View - Worcester,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,210.0
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.64
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.38
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.5
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.5
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.65
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.67
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,45.8
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.8
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.47
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.79
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.2
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.32
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,48.2
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.8
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,73.5
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,25.6
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,40.71
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,46.01
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,48.11
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,93.2
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,175.9
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,197.6
775810,Fairway View - Worcester,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,208.0
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.7
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.18
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.55
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,47.1
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.2
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.48
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.98
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.33
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.23
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,42.9
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.3
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.74
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.77
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.37
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.59
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.13
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.38
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,44.3
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.9
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.3
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,25.5
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,44.01
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,50.42
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,50.53
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,92.7
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,190.0
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,215.4
775810,Fairway View - Worcester,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,216.3
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.07
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.88
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.01
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,56.5
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.1
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,97.7
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.52
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.02
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.21
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.53
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.4
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.8
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
