Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.37
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.11
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.07
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.98
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,55.1
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.8
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,95.8
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,25.5
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,39.3
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,47.81
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,56.89
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,104.0
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,172.9
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,203.8
775810,Fairway View - Worcester,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,243.0
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.59
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.82
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.53
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,64.9
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.4
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,110.6
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.09
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.69
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.53
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.6
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.84
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.7
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.29
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.86
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.8
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.6
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,68.0
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,25.4
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.49
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,43.19
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,63.96
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,47.71
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,136.2
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,188.1
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,274.5
775810,Fairway View - Worcester,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,204.5
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.56
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.58
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.22
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,51.8
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.4
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.56
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.62
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.89
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.85
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.3
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.6
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,21.52
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.94
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,53.1
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.4
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,92.2
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.6
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,25.3
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,36.68
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,60.05
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,49.64
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,127.4
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,161.4
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,256.6
775810,Fairway View - Worcester,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,213.4
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.31
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.78
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.68
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.1
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.1
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.36
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.56
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.69
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.67
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.65
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.04
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.14
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,56.1
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.6
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,85.9
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.0
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,25.3
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,42.71
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,55.05
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,44.92
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,105.7
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,186.9
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,234.4
775810,Fairway View - Worcester,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,194.0
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.91
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.63
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.44
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,44.1
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,89.7
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.3
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.06
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.03
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.26
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.51
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.12
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,22.1
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.33
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.33
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.28
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.1
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.9
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,25.2
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,45.85
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,45.34
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,43.03
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,92.6
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,198.0
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,195.0
775810,Fairway View - Worcester,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,185.9
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,28.11
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.3
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.31
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,68.1
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,119.9
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.6
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.25
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.54
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.3
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.1
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.24
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.98
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.46
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.0
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,70.2
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.1
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,25.1
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,59.68
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,46.52
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,48.05
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,105.0
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,256.7
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,200.6
775810,Fairway View - Worcester,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,207.7
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.07
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.16
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.75
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.1
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.9
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.28
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.53
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.26
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.1
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.53
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,38.9
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.5
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.01
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.29
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.83
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.9
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.9
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.3
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,25.0
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,51.9
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,41.8
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,43.91
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,104.0
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,224.6
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,180.6
775810,Fairway View - Worcester,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,189.2
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.79
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.08
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.87
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,60.7
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,99.0
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,99.0
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.81
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.49
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.66
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.49
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.2
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.96
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.11
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.24
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.81
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.7
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,75.3
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.9
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.1
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,25.0
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,58.77
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,52.47
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,49.02
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,106.0
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,253.9
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,224.3
775810,Fairway View - Worcester,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,211.1
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.96
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.78
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.73
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,46.1
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,83.9
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.9
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.7
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.47
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.5
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.36
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.8
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,47.4
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,69.6
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.36
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.94
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.08
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,44.1
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,85.2
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.9
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,25.0
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.5
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,56.61
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,44.92
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,52.08
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,101.8
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,243.5
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,192.4
775810,Fairway View - Worcester,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,223.7
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.82
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.73
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.89
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.6
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.9
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.71
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.64
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.17
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.2
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
