Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.3
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.58
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.7
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,46.2
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.3
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.64
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.58
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.29
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,43.9
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.4
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,70.9
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,24.9
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.68
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,42.04
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,57.52
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,54.05
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,108.1
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,182.9
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,244.5
775810,Fairway View - Worcester,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,233.0
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.89
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.57
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.16
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.4
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.3
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.48
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.46
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.43
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.1
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.5
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.55
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.11
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.27
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.76
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,55.6
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.5
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,24.9
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.96
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,29.06
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,50.86
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,49.46
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,131.0
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,129.6
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,218.3
775810,Fairway View - Worcester,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,212.1
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.3
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.63
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,56.0
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,100.7
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.72
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.88
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.3
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.53
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.05
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.33
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.76
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.73
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,24.8
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.44
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,30.97
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,49.57
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,49.29
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,114.8
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,139.0
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,212.7
775810,Fairway View - Worcester,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,211.5
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.64
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.66
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.77
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,84.8
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.03
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.77
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.13
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.25
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.01
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.3
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.95
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.13
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.8
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.4
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,24.8
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,33.43
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,50.63
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,50.04
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,116.3
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,148.4
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,217.8
775810,Fairway View - Worcester,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,215.1
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.22
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.77
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.11
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.6
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.1
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.34
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.69
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.94
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.55
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.81
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.26
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.25
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.7
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,42.1
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.3
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.1
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,24.8
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,43.54
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,40.98
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,47.06
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,89.0
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,188.9
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,178.3
775810,Fairway View - Worcester,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,202.9
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.17
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.51
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.28
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.46
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.2
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.37
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.36
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.22
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,61.6
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,79.2
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.7
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,24.8
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.35
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,33.79
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,47.53
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,38.95
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,104.5
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,150.2
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,204.4
775810,Fairway View - Worcester,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,169.5
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.77
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.21
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.4
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,89.4
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.4
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.04
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.37
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.59
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.7
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.12
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,50.8
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,64.3
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,24.8
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,39.97
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,38.82
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,44.48
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,91.1
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,175.2
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,168.1
775810,Fairway View - Worcester,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,194.5
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.5
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.41
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.13
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.5
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.4
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.32
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.77
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.7
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.61
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.43
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.78
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,51.2
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,67.9
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,24.8
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,34.37
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,41.9
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,43.33
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,98.9
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,153.0
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,185.2
775810,Fairway View - Worcester,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,188.1
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.6
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.38
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.41
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.9
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.93
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.33
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.6
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.05
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.11
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.67
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.31
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.14
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,59.2
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,92.0
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.4
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,24.8
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,39.25
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,44.56
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,48.88
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,92.4
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,172.8
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,193.4
775810,Fairway View - Worcester,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,210.2
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.38
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.92
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.98
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.2
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.08
