Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.57
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.6
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.7
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.97
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.46
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.54
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.67
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.18
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.28
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,61.4
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,82.9
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.3
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,24.8
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,32.1
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,50.13
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,40.4
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,109.9
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,143.1
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,214.4
775810,Fairway View - Worcester,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,177.3
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.6
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.82
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.77
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.4
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.18
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.03
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.21
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,61.9
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.99
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.47
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.05
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.4
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,24.8
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,33.88
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,47.38
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,35.1
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,106.4
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,149.0
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,203.3
775810,Fairway View - Worcester,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,154.1
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.33
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.26
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.52
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.77
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.0
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.79
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.26
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.24
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.81
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,43.6
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,83.8
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,24.9
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,41.94
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,42.07
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,34.84
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,89.8
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,180.9
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,181.5
775810,Fairway View - Worcester,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,151.6
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.53
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.44
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.61
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.95
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.56
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.48
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,43.7
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,61.9
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.54
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.58
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.7
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,75.7
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,24.9
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,41.78
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,40.28
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,33.26
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,83.7
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,179.4
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,173.2
775810,Fairway View - Worcester,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,144.8
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.25
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.19
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.31
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.85
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.22
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.9
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.09
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.64
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.29
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,51.2
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.9
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,71.4
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,24.9
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,41.56
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,40.13
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,31.29
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,90.4
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,181.3
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,172.6
775810,Fairway View - Worcester,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,136.6
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.15
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.05
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.2
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.5
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.6
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.83
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.6
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.39
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,51.7
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.9
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,66.3
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,25.0
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,35.95
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,34.23
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,33.75
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,82.0
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,157.2
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,149.2
775810,Fairway View - Worcester,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,149.9
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.58
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.8
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.67
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.1
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.56
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.96
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.65
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.61
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,40.3
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.4
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,25.0
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,30.05
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,36.85
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,31.44
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,83.9
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,134.3
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,158.1
775810,Fairway View - Worcester,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,138.5
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.18
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.24
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.72
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.59
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,50.4
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.45
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,25.1
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,33.0
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,27.19
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,33.47
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,77.2
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,144.8
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,118.9
775810,Fairway View - Worcester,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,145.0
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.29
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.42
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.62
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.23
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.3
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.36
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.46
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.78
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.9
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,25.2
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,30.44
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,33.38
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,33.97
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,76.9
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,136.4
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,145.2
775810,Fairway View - Worcester,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,148.5
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.16
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.51
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.11
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.2
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
