Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.39
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.39
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,18.4
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.53
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.95
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.4
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,25.3
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.95
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,32.03
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,27.1
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,42.98
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,89.7
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,145.2
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,119.9
775810,Fairway View - Worcester,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,188.0
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.91
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.27
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.13
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.4
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.14
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.98
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.85
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,25.3
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.26
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.57
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,30.06
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,30.0
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,30.48
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,70.2
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,134.2
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,130.9
775810,Fairway View - Worcester,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,136.3
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.84
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.73
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.89
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.9
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.88
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.24
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,25.4
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,29.67
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,25.92
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,28.33
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,71.4
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,133.3
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,115.4
775810,Fairway View - Worcester,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,126.9
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.18
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.71
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.3
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.65
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.59
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,16.7
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.87
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,21.5
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,25.5
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,22.78
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,31.05
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,26.31
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,73.4
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,104.2
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,136.0
775810,Fairway View - Worcester,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,118.0
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.23
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,21.6
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.8
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.76
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.21
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.18
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.95
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,18.7
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,25.5
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,22.76
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,25.46
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,24.55
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,66.5
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,104.8
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,113.6
775810,Fairway View - Worcester,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,112.8
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.23
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,19.8
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.26
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.47
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,47.3
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,65.6
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.59
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.11
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,25.6
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,23.51
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,29.28
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,24.61
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,74.6
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,108.5
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,128.2
775810,Fairway View - Worcester,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,115.0
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.53
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,21.6
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,21.5
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,25.7
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,21.62
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,22.55
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,25.51
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,69.0
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,101.1
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,100.8
775810,Fairway View - Worcester,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,117.6
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.55
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.97
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,17.6
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.4
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.57
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,25.8
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,21.26
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,21.94
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,28.79
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,65.2
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,100.0
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,98.4
775810,Fairway View - Worcester,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,128.0
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.66
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.4
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.27
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,39.7
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.3
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.58
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,25.9
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,24.48
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,22.93
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,34.48
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,74.7
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,114.8
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,101.7
775810,Fairway View - Worcester,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,151.4
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.25
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
