Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.94
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,21.5
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.33
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.18
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,22.1
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,25.9
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,19.67
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,24.3
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,21.89
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,65.6
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,93.9
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,106.7
775810,Fairway View - Worcester,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,102.6
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.09
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,18.1
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.9
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.3
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,12.9
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,26.0
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,21.77
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,23.47
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,18.33
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,66.4
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,99.5
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,103.4
775810,Fairway View - Worcester,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,87.5
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,18.9
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.4
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.7
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.58
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,26.1
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,22.83
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,22.66
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,20.05
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,58.6
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,102.3
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,100.8
775810,Fairway View - Worcester,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,94.0
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.94
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,19.3
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.24
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.88
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.14
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,18.8
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,26.2
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,22.87
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,22.1
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,20.2
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,57.8
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,103.2
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,98.8
775810,Fairway View - Worcester,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,94.6
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.49
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.13
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.85
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,18.7
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,26.3
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,21.26
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,19.63
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,19.96
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,58.3
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,99.2
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,89.4
775810,Fairway View - Worcester,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,93.6
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,26.4
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,18.73
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,18.76
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,20.45
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,56.1
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,89.1
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,85.4
775810,Fairway View - Worcester,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,95.3
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.73
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.85
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.45
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.02
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.23
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,17.9
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,26.5
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,20.84
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,19.88
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,18.94
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,61.0
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,96.9
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,89.0
775810,Fairway View - Worcester,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,90.1
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.32
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.38
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,18.7
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,26.6
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,20.21
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,20.27
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,19.56
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,59.6
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,94.5
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,89.6
775810,Fairway View - Worcester,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,92.1
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.98
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,17.6
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,12.1
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.18
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,17.4
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,26.7
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,20.41
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,19.9
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,19.74
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,59.7
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,95.0
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,88.7
775810,Fairway View - Worcester,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,92.4
