Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.39
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,19.1
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,16.6
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.14
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,17.6
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,26.8
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,19.69
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,19.22
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,19.83
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,56.7
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,92.2
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,87.2
775810,Fairway View - Worcester,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,92.4
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.75
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.81
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.3
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.47
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,26.9
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,19.18
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,23.47
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,20.3
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,58.8
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,90.1
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,103.9
775810,Fairway View - Worcester,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,93.9
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.46
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.36
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.25
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.9
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.07
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.08
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,42.1
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,27.0
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,21.11
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,27.41
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,20.0
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,64.0
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,96.7
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,117.3
775810,Fairway View - Worcester,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,92.0
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,18.9
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,20.8
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.74
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.41
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.4
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,27.0
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,19.77
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,25.15
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,21.07
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,59.4
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,91.4
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,108.9
775810,Fairway View - Worcester,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,96.1
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.6
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,18.2
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.52
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.91
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,27.1
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,19.21
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,24.37
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,18.98
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,61.1
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,89.9
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,105.6
775810,Fairway View - Worcester,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,89.9
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.36
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,17.3
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.23
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,27.2
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,19.43
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,21.75
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,20.6
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,57.8
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,91.4
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,95.5
775810,Fairway View - Worcester,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,94.6
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.84
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.58
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.08
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,18.9
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.64
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,15.9
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,18.8
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,27.3
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,19.98
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,19.49
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,21.4
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,56.9
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,94.2
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,87.9
775810,Fairway View - Worcester,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,96.3
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.23
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.74
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.93
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,19.5
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.65
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,12.5
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.33
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.73
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,18.5
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,27.3
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,21.5
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,19.53
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,20.06
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,59.9
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,99.8
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,88.4
775810,Fairway View - Worcester,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,92.6
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.75
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,19.3
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.75
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.88
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,27.4
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,21.99
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,20.33
