Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,20.45
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,61.2
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,101.6
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,90.5
775810,Fairway View - Worcester,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,92.8
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.64
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.89
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.85
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.2
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.29
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,21.5
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.88
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.98
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,27.4
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,20.64
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,19.23
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,20.09
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,59.3
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,93.8
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,86.1
775810,Fairway View - Worcester,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,92.3
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.57
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,19.1
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.11
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,18.0
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.54
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,18.4
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,27.5
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,21.14
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,19.34
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,20.46
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,57.3
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,94.8
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,87.3
775810,Fairway View - Worcester,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,93.0
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.61
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,17.6
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.86
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,17.9
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,27.6
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,21.77
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,18.18
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,21.54
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,59.8
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,98.2
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,83.5
775810,Fairway View - Worcester,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,96.7
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.72
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.74
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.58
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.78
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,15.8
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.35
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,27.6
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,22.75
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,20.2
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,24.35
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,60.5
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,103.1
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,90.9
775810,Fairway View - Worcester,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,107.9
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.01
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.71
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,21.6
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,27.7
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,23.23
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,21.78
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,25.11
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,62.2
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,105.6
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,96.4
775810,Fairway View - Worcester,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,110.5
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.18
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.8
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.39
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.54
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.13
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,18.1
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,27.8
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,27.73
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,21.66
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,24.45
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,66.8
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,121.1
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,95.0
775810,Fairway View - Worcester,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,107.8
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.09
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.07
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,17.4
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,27.9
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,26.4
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,20.08
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,21.04
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,68.9
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,115.4
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,90.4
775810,Fairway View - Worcester,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,95.8
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.85
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.3
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.9
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,52.1
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.5
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,14.3
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,18.0
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,28.0
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,33.84
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,21.35
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,21.21
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,90.6
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,144.9
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,94.6
775810,Fairway View - Worcester,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,96.9
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.67
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.15
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.3
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,21.5
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.73
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,52.4
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.8
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.42
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.85
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,18.8
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,28.1
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
