Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,31.83
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,20.68
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,20.95
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,86.2
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,138.5
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,92.2
775810,Fairway View - Worcester,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,95.5
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.92
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.82
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.9
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,51.8
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.8
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,28.2
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,31.41
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,26.64
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,23.41
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,79.8
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,136.7
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,116.9
775810,Fairway View - Worcester,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,104.3
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.4
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.81
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.96
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,22.1
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,14.3
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.12
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,28.4
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,23.69
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,22.58
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,23.35
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,66.6
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,107.3
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,99.6
775810,Fairway View - Worcester,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,105.1
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.57
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.55
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.11
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.37
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.2
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.59
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,17.9
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.3
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,14.7
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.75
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,28.5
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,26.44
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,25.37
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,23.14
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,67.9
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,117.4
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,111.2
775810,Fairway View - Worcester,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,102.8
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.46
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.79
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.22
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.64
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.8
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,15.7
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,14.9
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.85
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.87
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,28.6
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,25.9
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,20.9
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,25.26
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,66.9
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,115.1
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,93.8
775810,Fairway View - Worcester,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,111.1
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.9
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.44
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.52
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.64
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,46.9
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.5
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.84
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,28.4
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,31.41
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,20.92
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,28.16
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,79.1
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,136.8
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,93.2
775810,Fairway View - Worcester,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,124.2
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.09
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.3
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.75
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.9
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.43
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,44.1
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.3
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.87
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.82
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.34
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,28.5
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,31.24
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,24.63
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,29.61
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,71.5
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,135.8
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,108.6
775810,Fairway View - Worcester,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,129.0
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.69
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.48
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.7
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.05
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.1
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.6
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,21.7
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,28.7
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,29.13
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,24.23
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,27.87
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,69.1
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,127.9
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,107.2
775810,Fairway View - Worcester,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,122.1
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.33
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.27
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.25
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.26
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.19
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.1
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.13
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,28.8
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.03
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,28.96
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,20.95
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,30.29
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,73.5
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,128.2
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,94.1
775810,Fairway View - Worcester,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,131.9
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.73
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.58
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.75
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.6
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,13.7
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.61
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.3
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.85
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.79
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,28.9
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
