Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,31.97
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,24.31
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,29.59
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,74.8
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,140.3
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,107.8
775810,Fairway View - Worcester,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,129.6
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.93
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.19
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.65
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.03
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.67
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.98
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.32
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.8
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,29.0
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,35.35
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,28.26
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,29.41
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,81.3
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,153.0
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,122.1
775810,Fairway View - Worcester,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,128.1
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.29
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.79
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.05
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,15.7
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.12
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.09
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.41
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,29.1
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.05
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,25.87
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,27.03
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,29.53
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,72.3
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,114.6
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,116.7
775810,Fairway View - Worcester,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,127.8
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.59
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.07
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.64
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.26
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.7
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.45
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.23
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.71
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,16.3
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.72
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.85
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.16
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.6
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,29.2
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,27.44
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,25.51
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,29.77
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,75.6
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,120.1
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,111.4
775810,Fairway View - Worcester,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,128.9
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.6
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.82
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.83
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,36.7
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.5
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.63
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.08
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.22
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.9
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,74.5
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,29.3
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,35.29
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,32.75
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,39.09
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,87.4
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,154.3
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,140.0
775810,Fairway View - Worcester,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,166.4
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.57
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.67
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.47
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.9
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.1
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.3
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.75
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.29
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.79
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.01
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,29.4
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,31.43
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,32.7
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,35.39
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,81.0
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,136.6
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,140.0
775810,Fairway View - Worcester,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,153.2
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.68
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.1
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.26
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.64
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.6
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.78
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.67
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,18.8
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.67
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.86
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.56
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.61
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.9
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,29.4
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,31.18
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,32.29
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,34.49
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,82.0
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,135.5
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,138.6
775810,Fairway View - Worcester,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,147.7
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.89
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.35
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.21
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.25
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.34
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,20.8
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,14.7
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.91
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.59
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.14
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.3
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,29.5
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,32.69
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,27.13
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,33.36
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,85.0
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,141.3
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,118.4
775810,Fairway View - Worcester,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,143.8
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.06
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.75
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.94
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.6
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.2
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.28
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.37
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.69
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.55
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.65
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.5
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,44.3
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.2
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,29.5
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,33.85
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,34.67
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,36.11
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,89.6
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,146.5
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,148.4
775810,Fairway View - Worcester,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,157.4
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.04
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.28
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.53
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.9
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.55
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.5
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.47
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.56
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.41
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.54
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,48.4
