Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,66.3
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,29.6
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,29.97
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,37.41
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,37.39
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,92.5
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,132.1
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,159.2
775810,Fairway View - Worcester,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,162.0
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.86
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.25
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.31
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.4
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.04
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.36
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.8
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.84
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.34
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,44.5
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.5
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,29.6
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,29.62
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,35.29
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,43.45
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,98.3
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,132.4
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,151.5
775810,Fairway View - Worcester,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,186.8
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.92
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.28
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.46
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.8
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.75
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,21.9
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.8
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.64
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.93
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.58
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.52
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.8
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,29.6
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,31.25
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,36.25
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,37.52
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,93.2
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,139.7
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,155.8
775810,Fairway View - Worcester,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,163.4
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.75
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.63
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.66
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.7
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.8
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.85
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.82
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.79
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.04
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.11
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.14
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.88
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,45.1
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.0
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,29.7
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,30.46
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,38.19
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,46.37
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,106.0
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,133.8
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,161.4
775810,Fairway View - Worcester,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,198.3
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.79
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.86
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.48
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.8
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.18
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.49
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.06
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.47
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.55
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.46
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.99
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.99
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,50.5
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.4
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.4
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,29.8
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,33.34
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,39.32
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,44.43
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,105.7
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,145.0
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,167.3
775810,Fairway View - Worcester,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,190.3
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.51
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.88
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.7
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.13
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.3
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.3
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.1
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.7
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.29
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.17
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.8
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,61.9
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,91.6
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.8
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,29.8
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,36.4
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,45.26
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,38.79
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,102.1
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,157.6
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,189.9
775810,Fairway View - Worcester,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,166.8
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.81
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.75
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.18
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.75
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.3
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.41
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.34
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.35
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.33
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.79
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.77
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.64
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.46
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.8
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.3
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,29.9
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,38.54
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,39.49
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,43.46
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,99.9
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,167.5
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,167.3
775810,Fairway View - Worcester,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,186.6
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.72
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.66
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.47
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.82
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.71
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.9
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.25
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.73
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.58
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,20.8
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.09
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.45
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.48
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.1
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.2
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,64.2
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,30.0
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,36.38
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,38.63
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,45.48
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,100.4
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,159.2
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,164.0
775810,Fairway View - Worcester,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,193.9
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.85
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.71
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.36
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,92.6
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.9
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.8
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.83
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.11
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.66
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.05
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.56
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.47
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.41
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.56
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,39.1
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.7
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.0
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,30.0
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,49.25
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,42.04
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,48.63
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,107.2
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,210.0
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,177.7
775810,Fairway View - Worcester,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,208.0
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.54
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.35
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.54
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.89
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.8
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.4
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.1
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.35
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.06
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.24
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.1
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
