Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.71
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.92
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.98
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,71.6
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.6
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,30.0
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,51.07
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,45.39
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,43.94
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,110.2
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,216.2
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,192.0
775810,Fairway View - Worcester,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,188.6
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.17
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.26
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.12
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.1
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.9
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.88
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.89
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.97
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.8
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.6
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,20.8
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.12
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.61
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.93
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.0
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,30.0
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,39.77
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,48.15
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,44.15
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,105.8
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,170.1
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,202.9
775810,Fairway View - Worcester,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,187.9
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.25
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.64
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.11
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.0
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.6
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.83
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.99
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.77
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.87
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.3
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.67
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.91
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.51
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.25
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.02
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,42.9
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.7
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.3
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,30.0
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.99
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,42.06
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,41.34
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,47.7
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,103.3
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,180.4
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,174.4
775810,Fairway View - Worcester,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,202.6
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.96
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.25
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.99
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.13
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.76
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.8
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.3
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.86
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.86
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.9
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.88
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.1
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.64
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.97
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,43.8
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.7
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.0
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,30.0
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,45.92
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,43.58
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,46.84
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,103.6
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,199.4
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,184.4
775810,Fairway View - Worcester,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,198.5
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.48
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.98
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.4
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,47.8
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.3
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.9
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.86
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.39
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.25
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,43.7
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.16
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.14
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.4
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.2
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.27
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.45
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.04
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.2
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,69.4
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.5
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,29.9
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,50.77
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,48.95
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,55.1
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,109.9
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,216.8
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,206.5
775810,Fairway View - Worcester,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,234.8
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.74
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.78
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.27
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,48.9
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.1
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,97.7
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.62
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.39
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.12
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.4
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.0
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.27
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.01
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.55
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.74
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.2
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.6
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.4
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,29.9
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,47.96
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,52.0
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,55.89
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,106.0
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,204.1
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,219.9
775810,Fairway View - Worcester,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,236.9
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.13
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.16
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.1
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.0
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.9
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.9
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.25
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.14
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.73
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.57
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.36
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.31
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.55
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.86
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.09
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.64
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,77.9
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.9
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,29.9
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.23
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,50.81
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,47.76
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,48.78
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,105.3
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,216.0
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,200.5
775810,Fairway View - Worcester,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,208.2
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.35
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.82
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.66
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,86.0
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.9
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.6
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.32
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.93
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.53
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.4
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,50.9
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.8
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.23
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.21
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.79
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.07
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.09
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.45
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,63.1
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.7
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.3
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,29.8
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,60.58
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,49.1
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,50.72
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,115.7
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,255.5
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,206.2
775810,Fairway View - Worcester,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,216.1
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.84
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.28
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.73
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,43.6
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,96.6
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.6
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,97.8
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.69
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.77
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.97
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,62.8
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,91.2
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.95
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.21
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.16
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.05
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.47
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.91
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.8
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.4
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.8
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,29.8
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,65.53
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,51.73
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,55.77
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,117.7
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,275.5
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,217.7
775810,Fairway View - Worcester,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,236.2
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.55
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,31.19
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.16
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,61.3
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,99.5
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,131.1
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.6
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.13
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.06
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.99
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.21
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,37.5
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.7
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.6
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.95
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
