Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.58
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.62
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.9
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.5
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,29.8
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,57.13
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,68.13
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,48.24
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,132.3
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,241.3
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,286.1
775810,Fairway View - Worcester,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,207.1
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.46
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.6
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.81
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,52.4
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,98.8
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,117.3
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.4
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.08
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.54
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.81
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.91
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,51.1
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,88.0
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.3
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.48
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,38.9
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.4
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.1
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.02
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.64
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.49
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,46.7
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.3
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.7
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,78.0
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,29.7
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,60.12
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,65.35
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,59.7
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,109.7
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,254.1
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,274.8
775810,Fairway View - Worcester,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,252.8
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.62
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.28
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.42
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,91.4
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,110.2
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.0
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.31
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.7
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.56
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.3
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.55
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.57
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.3
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.26
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.19
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.9
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,90.7
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.8
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,29.6
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,60.16
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,62.72
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,53.46
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,109.7
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,253.8
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,262.8
775810,Fairway View - Worcester,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,226.4
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.53
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.09
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.65
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,99.3
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,91.3
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.1
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.63
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.74
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.27
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.38
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.49
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.56
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,24.45
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.91
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.14
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,45.9
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,104.4
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.3
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.8
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,29.5
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,70.99
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,53.23
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,58.62
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,124.4
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,300.6
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,224.2
775810,Fairway View - Worcester,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,248.1
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.16
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.99
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.56
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,58.6
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,93.6
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,114.1
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.3
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.73
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.94
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.96
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.6
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.33
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.17
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.34
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.2
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.8
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.85
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.27
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.36
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,78.6
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,74.3
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.7
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,29.4
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,70.28
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,60.27
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,54.22
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,124.2
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,296.2
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,254.0
775810,Fairway View - Worcester,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,231.3
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.49
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.87
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.17
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,58.7
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,104.3
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,88.8
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.4
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.77
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.64
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.28
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.3
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.63
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.93
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,56.6
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.9
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,76.0
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.74
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.72
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.18
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,47.5
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,80.3
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,96.2
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,81.8
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,29.2
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,62.25
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,64.85
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,63.57
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,111.5
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,265.7
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,273.3
775810,Fairway View - Worcester,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,268.6
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.12
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.13
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.14
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,52.7
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,90.7
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,106.4
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.5
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.21
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.44
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,39.1
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.1
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.01
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.32
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,50.9
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,68.1
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.71
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,25.21
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.51
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,59.1
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,71.2
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,108.4
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,82.8
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,29.1
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,55.63
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,71.8
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,57.42
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,130.9
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,238.7
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,302.0
775810,Fairway View - Worcester,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,243.3
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.99
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.88
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.25
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,50.4
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,97.2
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,93.8
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.8
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.52
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.27
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.78
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.9
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.74
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.8
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.01
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.82
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,25.1
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.96
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,62.9
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.1
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,106.0
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,78.1
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,29.0
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,57.83
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,72.99
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,53.23
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,140.4
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,246.1
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,306.1
775810,Fairway View - Worcester,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,230.5
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.5
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.77
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.78
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,46.2
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,91.8
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.7
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,110.5
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.12
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.87
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.21
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.2
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.82
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.67
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.1
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.96
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.73
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,24.35
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.08
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,53.7
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,71.8
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,102.7
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,102.1
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,28.9
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,62.17
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,68.65
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,66.83
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,109.7
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,264.0
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,288.2
775810,Fairway View - Worcester,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,282.8
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.96
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,35.19
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.71
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,82.1
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,147.4
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.5
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.93
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.13
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,41.7
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
