Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.85
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.86
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.52
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,49.7
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,73.5
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.11
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.1
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.84
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.84
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,57.8
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,75.0
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,100.2
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.0
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,28.7
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,51.84
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,79.56
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,46.2
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,167.1
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,220.7
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,333.8
775810,Fairway View - Worcester,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,199.1
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.43
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.48
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.46
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,47.6
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.9
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,107.2
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.0
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.67
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.7
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.57
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.9
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.1
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.76
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.5
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.29
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.62
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.97
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.79
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,48.3
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,65.0
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,92.5
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.3
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,28.6
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,53.85
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,66.35
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,58.32
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,110.9
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,228.8
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,277.9
775810,Fairway View - Worcester,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,247.0
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.06
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.12
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.49
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,55.3
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.8
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,103.1
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,99.5
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.82
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.26
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.1
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.41
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.2
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.75
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.65
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.84
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,70.5
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,83.4
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.1
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,28.4
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,50.56
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,62.67
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,54.79
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,112.1
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,216.2
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,263.5
775810,Fairway View - Worcester,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,231.9
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.06
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.79
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.3
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,49.5
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,93.0
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.1
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.98
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.85
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.8
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.48
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.7
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.11
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.18
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.65
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.6
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,91.5
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,97.1
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.3
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,28.3
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,52.87
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,64.88
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,49.02
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,119.7
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,227.8
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,276.0
775810,Fairway View - Worcester,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,210.9
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.24
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.86
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.34
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,47.8
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,83.3
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.1
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.68
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.12
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.68
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.6
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.73
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.0
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.68
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.22
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.2
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,44.7
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,93.4
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,92.0
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,58.1
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,28.1
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.54
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.62
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,58.34
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,63.93
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,55.22
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,108.1
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,250.4
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,273.5
775810,Fairway View - Worcester,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,238.2
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.37
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.9
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.11
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.3
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.8
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.3
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.17
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.35
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,53.1
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.6
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.8
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.21
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.4
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.82
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,45.9
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,74.1
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.02
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.45
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.78
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,52.9
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.7
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,83.7
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.2
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,28.0
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.86
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,52.77
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,60.67
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,53.06
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,109.5
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,227.6
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,258.9
775810,Fairway View - Worcester,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,228.1
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.94
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.84
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.74
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.4
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.8
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.3
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.08
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.31
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,44.5
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.9
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.07
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.04
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.1
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.09
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.16
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.86
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,69.1
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,82.4
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.4
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,27.9
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,52.79
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,57.82
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,52.95
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,104.2
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,227.9
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,246.7
775810,Fairway View - Worcester,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,226.8
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.96
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.92
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.81
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,80.9
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,93.6
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.5
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.55
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.97
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.26
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,41.9
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.4
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.91
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.31
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,24.33
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.47
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,59.3
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,72.8
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,103.4
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.7
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,27.8
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,57.42
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,67.13
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,51.6
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,116.7
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,247.6
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,284.9
775810,Fairway View - Worcester,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,221.4
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.16
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.77
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.09
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.9
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,105.4
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.8
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.27
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.26
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.57
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,58.1
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,90.6
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.4
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.33
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.57
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.08
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.9
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.77
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,51.9
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,78.7
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,97.9
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.0
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,27.6
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,64.91
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,67.25
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,49.0
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,123.2
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,275.8
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,285.0
775810,Fairway View - Worcester,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,211.0
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.91
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.85
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.74
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,80.6
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.1
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.2
