Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.68
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,46.2
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.5
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.6
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.95
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.49
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.45
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.16
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.11
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,79.0
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,94.4
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,102.8
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,27.6
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,45.16
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,57.14
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,57.16
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,110.6
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,196.7
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,242.6
775810,Fairway View - Worcester,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,243.3
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.9
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.71
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.67
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.6
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.1
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.9
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.05
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.33
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.42
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.1
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.19
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.25
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,67.8
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,85.9
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.2
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,27.5
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,44.76
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,56.66
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,50.3
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,107.5
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,193.8
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,240.3
775810,Fairway View - Worcester,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,214.5
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.82
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.9
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.93
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,40.3
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,105.9
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,93.6
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.0
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.48
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.39
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.57
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.4
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.19
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.48
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.54
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.61
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.72
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,59.4
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,91.5
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.4
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,27.5
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,53.69
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,62.08
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,53.69
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,105.0
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,229.1
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,262.8
775810,Fairway View - Worcester,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,228.0
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.31
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.35
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.23
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.2
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.2
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.23
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.73
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.53
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.4
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.47
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.33
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.87
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.61
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,59.0
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,88.4
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,71.0
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,27.5
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,46.28
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,57.42
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,49.13
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,109.3
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,198.3
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,243.0
775810,Fairway View - Worcester,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,209.9
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.26
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.49
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.26
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,66.1
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,78.6
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,110.2
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.98
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.22
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.82
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,39.7
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.27
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.75
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.5
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.57
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,65.0
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,95.2
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,85.0
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,27.4
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,44.67
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,63.08
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,43.83
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,124.1
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,194.1
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,267.7
775810,Fairway View - Worcester,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,188.5
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.05
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.28
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.32
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,58.3
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.5
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,102.1
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.38
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.42
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.34
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.28
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.9
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.39
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.02
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,56.6
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,73.8
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,89.8
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,27.3
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,35.19
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,51.37
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,44.61
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,109.0
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,158.4
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,218.0
775810,Fairway View - Worcester,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,191.0
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.12
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.85
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,50.5
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,94.0
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.21
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.95
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.05
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.23
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.91
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,69.7
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,85.6
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,86.0
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,27.2
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,26.82
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,53.87
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,48.44
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,136.2
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,126.4
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,229.4
775810,Fairway View - Worcester,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,206.6
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.42
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.66
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.28
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.8
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.4
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.53
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.81
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.1
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.15
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.45
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.48
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.55
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,73.7
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,86.7
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.0
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,27.1
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,46.56
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,56.47
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,41.73
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,106.2
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,199.2
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,239.1
775810,Fairway View - Worcester,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,180.0
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.16
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.69
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.77
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.3
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.7
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.84
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.72
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.18
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.69
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.15
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,54.6
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.9
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,88.0
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.2
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,27.1
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,38.37
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,46.35
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,39.61
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,97.4
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,168.2
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,197.1
775810,Fairway View - Worcester,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,171.8
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.7
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.02
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.55
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.9
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.7
