Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.41
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.14
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.68
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.95
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.09
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,56.7
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,80.4
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,27.0
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,37.2
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,46.01
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,35.97
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,95.2
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,162.0
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,196.1
775810,Fairway View - Worcester,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,157.2
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.65
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.53
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.17
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.6
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,86.8
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.9
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.75
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.66
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.66
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.3
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.27
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.98
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.74
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.76
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.11
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,47.9
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,75.1
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,27.0
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,41.41
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,54.93
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,44.97
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,113.6
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,179.1
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,237.8
775810,Fairway View - Worcester,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,193.0
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.64
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.09
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.8
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,45.4
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.4
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.6
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.28
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.22
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.66
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.73
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.27
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.1
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.32
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.05
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.17
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,59.7
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,84.3
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,72.7
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,26.9
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,41.56
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,60.09
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,47.91
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,120.6
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,183.5
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,255.5
775810,Fairway View - Worcester,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,203.2
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.08
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.26
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,43.1
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.1
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.6
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.39
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.92
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.04
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,17.9
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.56
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.31
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,68.6
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,81.6
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.7
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,26.9
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,16.75
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,36.85
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,38.46
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,116.1
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,91.0
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,157.9
775810,Fairway View - Worcester,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,164.5
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.21
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.61
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.62
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,43.8
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.2
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.6
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.73
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.27
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.38
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.13
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,60.5
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,62.0
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.0
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,26.8
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,21.42
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,36.83
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,41.97
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,110.4
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,114.5
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,156.1
775810,Fairway View - Worcester,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,178.4
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.32
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.71
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.5
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.68
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.74
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.18
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,19.3
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.3
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.54
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.06
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.6
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,26.6
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,19.43
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,25.39
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,35.76
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,94.3
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,93.7
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,111.8
775810,Fairway View - Worcester,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,152.2
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.17
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.5
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.1
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.7
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.8
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.54
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.8
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.92
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.06
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.47
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.0
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,26.5
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,21.79
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,21.94
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,42.21
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,111.2
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,105.3
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,98.0
775810,Fairway View - Worcester,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,178.6
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.22
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.18
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.86
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.94
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.77
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.15
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.08
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.76
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.21
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.4
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.06
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,70.2
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.6
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,26.4
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,39.28
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,30.98
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,45.16
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,90.6
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,169.4
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,132.2
775810,Fairway View - Worcester,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,191.1
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.86
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.35
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.85
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.7
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.11
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.67
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.14
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.26
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.91
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.02
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.83
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.0
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.4
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,26.3
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,35.62
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,27.59
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,42.16
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,98.3
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,154.1
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,119.7
775810,Fairway View - Worcester,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,177.9
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.98
