Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.85
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.29
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,51.8
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.6
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.4
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.8
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.85
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.1
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.88
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.57
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.58
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.23
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,70.2
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,73.2
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,26.2
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,34.21
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,32.26
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,54.25
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,116.7
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,151.2
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,139.2
775810,Fairway View - Worcester,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,229.4
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.84
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.18
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.12
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.4
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.29
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.49
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.41
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.9
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,73.8
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.64
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.42
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,47.8
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.5
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.64
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.63
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.84
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,78.7
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.4
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.8
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,26.1
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,52.4
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,38.59
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,64.79
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,113.9
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,221.0
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,163.5
775810,Fairway View - Worcester,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,272.0
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.39
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.68
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,53.2
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.2
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.09
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.35
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.34
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.9
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.82
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,55.1
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.7
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.03
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.14
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.68
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,72.2
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,26.1
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,30.04
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,37.88
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,56.52
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,125.6
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,142.3
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,161.3
775810,Fairway View - Worcester,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,241.4
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.05
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.28
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.13
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,39.1
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.0
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.17
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,38.9
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.15
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.22
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.23
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.3
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.2
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,26.0
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,30.22
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,29.51
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,44.1
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,98.1
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,136.7
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,128.8
775810,Fairway View - Worcester,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,188.0
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.54
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.44
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.64
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.9
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.7
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.37
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.79
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,51.9
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.5
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.3
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.95
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,22.2
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.05
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.79
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.19
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.6
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,26.0
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,41.33
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,37.72
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,42.91
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,88.3
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,176.7
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,160.4
775810,Fairway View - Worcester,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,183.4
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.85
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.5
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.98
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.1
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.2
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.26
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.02
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.9
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.73
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.25
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.48
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.01
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.4
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,25.9
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,47.62
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,34.61
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,48.74
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,103.4
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,202.6
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,148.2
775810,Fairway View - Worcester,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,208.6
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.18
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.06
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.9
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,51.9
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.0
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,94.7
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.36
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.12
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.61
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.9
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.73
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.7
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.16
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.34
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.91
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,51.2
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,91.2
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,25.9
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,54.66
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,34.54
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,57.15
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,122.1
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,232.5
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,147.9
775810,Fairway View - Worcester,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,242.8
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.97
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.83
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.36
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.6
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.71
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-0.89
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.15
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.23
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.02
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,43.7
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,25.8
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,20.99
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,31.91
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,36.75
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,100.4
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,100.7
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,137.4
775810,Fairway View - Worcester,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,159.7
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.79
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.53
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.44
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,45.4
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.2
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.8
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.81
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.79
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.51
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,48.7
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.36
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.88
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,49.1
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.3
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,25.7
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.75
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.06
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.05
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,14.83
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,32.68
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,48.88
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,145.3
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,75.2
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,143.2
