Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,213.8
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.58
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.66
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.58
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,93.3
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,85.3
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.5
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.3
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.76
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.31
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.25
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.7
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.66
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.97
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,25.6
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.17
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.12
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,35.27
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,42.43
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,49.56
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,112.3
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,176.6
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,185.7
775810,Fairway View - Worcester,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,215.6
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.95
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.34
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.66
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.1
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,91.7
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.9
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.04
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.23
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.2
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.44
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,32.9
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.94
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.38
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.72
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,25.6
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.54
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.32
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,37.73
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,42.06
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,47.04
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,85.9
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,165.2
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,181.7
775810,Fairway View - Worcester,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,203.4
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.76
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.53
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.24
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.9
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.6
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.2
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.95
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.25
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.02
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.62
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.67
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.1
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,25.5
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.18
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.95
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,31.08
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,37.31
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,40.63
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,88.6
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,138.5
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,162.8
775810,Fairway View - Worcester,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,176.1
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.76
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.72
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.6
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.9
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.04
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.05
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.32
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.43
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.16
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.44
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.1
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,25.4
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,25.41
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,31.25
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,39.54
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,100.8
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,118.1
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,137.8
775810,Fairway View - Worcester,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,171.5
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.41
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.47
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.95
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,41.3
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.9
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.07
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.42
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,48.4
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.7
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.38
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.32
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.2
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,53.0
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,25.3
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,14.38
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,38.85
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,37.9
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,138.5
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,78.1
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,171.0
775810,Fairway View - Worcester,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,163.8
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.11
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.12
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.46
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,45.6
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.1
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.65
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.62
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.1
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.46
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.2
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,52.3
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.8
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,25.2
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.71
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,30.5
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,32.64
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,40.78
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,103.7
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,148.8
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,143.2
775810,Fairway View - Worcester,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,176.4
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.96
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.6
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.37
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.6
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.67
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.5
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.63
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.45
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.32
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.15
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.7
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,25.1
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,29.64
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,33.37
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,37.4
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,85.2
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,133.3
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,145.4
775810,Fairway View - Worcester,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,162.5
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.64
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.01
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.81
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.8
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.2
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.1
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.38
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.04
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.01
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.2
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.66
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.01
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.25
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.93
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.1
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,48.5
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.2
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.1
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.4
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,25.0
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.35
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,39.77
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,46.62
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,47.93
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,92.6
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,173.4
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,201.2
775810,Fairway View - Worcester,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,206.1
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.94
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.05
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.84
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,77.5
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.4
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.15
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.31
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.85
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.42
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.85
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.05
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.09
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.6
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,25.0
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,42.72
