Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,41.87
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,46.67
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,81.9
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,184.4
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,180.4
775810,Fairway View - Worcester,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,201.4
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.62
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.19
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.48
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.3
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,86.8
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.67
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.51
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.46
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.68
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.13
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.33
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,24.9
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,37.33
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,37.99
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,36.63
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,78.6
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,161.9
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,163.7
775810,Fairway View - Worcester,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,158.2
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.18
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.49
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.62
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,44.6
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.5
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.9
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.3
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.79
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.64
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.29
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.65
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.03
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,24.8
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,36.08
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,39.85
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,35.88
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,84.8
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,159.0
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,171.7
775810,Fairway View - Worcester,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,155.4
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.33
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.41
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.87
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,46.5
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.6
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,107.8
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.6
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.3
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.28
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.21
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.68
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.47
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.4
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,24.7
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,31.81
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,46.95
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,39.95
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,97.0
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,142.4
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,200.4
775810,Fairway View - Worcester,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,173.9
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.59
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.68
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.85
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,44.9
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.1
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.2
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.81
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.65
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,58.5
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.7
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.3
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.81
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.3
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.79
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.66
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.78
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.7
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,24.6
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.68
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,42.24
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,45.68
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,39.09
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,94.4
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,184.3
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,194.8
775810,Fairway View - Worcester,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,170.8
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.55
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.24
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.18
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.3
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.7
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.75
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.63
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.83
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.75
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.3
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,47.4
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,24.5
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,33.89
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,42.1
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,41.07
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,85.2
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,149.3
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,181.3
775810,Fairway View - Worcester,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,178.4
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.51
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,30.77
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.11
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,71.2
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.6
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,131.0
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.89
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.03
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.55
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.48
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.45
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,24.4
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,34.58
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,55.97
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,36.04
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,116.4
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,150.9
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,239.3
775810,Fairway View - Worcester,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,157.9
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.39
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.76
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.75
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,65.3
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.8
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,126.9
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.8
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.44
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.7
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.09
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.16
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.76
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.87
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.21
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.9
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,24.4
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,40.88
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,57.9
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,45.83
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,103.3
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,176.1
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,246.3
775810,Fairway View - Worcester,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,197.0
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.89
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.43
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.3
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,55.8
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,103.6
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.1
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.31
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.96
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.46
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.64
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.51
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.62
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.9
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.8
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,24.3
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.11
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,38.51
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,50.71
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,44.45
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,90.2
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,167.4
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,215.1
775810,Fairway View - Worcester,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,191.9
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.52
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.61
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.73
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.0
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.11
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.58
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.23
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.42
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,46.9
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.3
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.8
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.3
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,66.1
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,88.3
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.1
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,24.2
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
