Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.76
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,27.62
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,53.9
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,39.03
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,116.0
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,122.1
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,228.0
775810,Fairway View - Worcester,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,170.4
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.86
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.07
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.64
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,45.9
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.4
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.16
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.43
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.87
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,48.3
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.2
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.63
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,25.1
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.39
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,83.7
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,107.8
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,24.1
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,31.98
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,63.07
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,33.5
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,152.3
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,141.1
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,269.0
775810,Fairway View - Worcester,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,148.2
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.77
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.73
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.26
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.9
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.93
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.63
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.33
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.7
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.73
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.43
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.2
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.09
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.61
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,54.4
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,77.6
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,24.1
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,28.83
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,58.18
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,44.62
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,140.9
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,128.8
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,246.8
775810,Fairway View - Worcester,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,196.1
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.14
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.13
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.26
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.88
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.6
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.52
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.6
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.16
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.84
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,65.3
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.22
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.04
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.5
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,50.5
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,76.6
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.3
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,24.1
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.39
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.54
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,29.88
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,49.93
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,44.11
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,106.2
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,133.8
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,214.9
775810,Fairway View - Worcester,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,192.2
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.46
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.53
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.59
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.6
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.69
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.05
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.15
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.1
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,24.0
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.04
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,33.63
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,31.1
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,27.21
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,84.2
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,149.0
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,137.3
775810,Fairway View - Worcester,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,123.3
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.44
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.88
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.5
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,59.7
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,93.7
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.15
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.49
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,43.8
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.71
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.22
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.17
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.63
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.1
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,24.0
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,42.85
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,38.25
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,30.94
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,97.4
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,186.3
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,166.3
775810,Fairway View - Worcester,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,137.8
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.33
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.77
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.09
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,32.9
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.7
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.31
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.64
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.78
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.02
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.21
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.9
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,24.0
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.51
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,35.05
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,35.01
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,28.25
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,90.8
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,153.3
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,155.5
775810,Fairway View - Worcester,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,126.9
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.41
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.49
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.36
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.9
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.84
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.61
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.57
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.76
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.26
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.86
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.61
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,70.6
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.9
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,24.0
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.29
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.54
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,46.11
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,30.71
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,32.12
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,104.5
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,198.5
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,134.8
775810,Fairway View - Worcester,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,141.5
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.97
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.62
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.36
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,42.9
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.9
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.1
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.19
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.3
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.35
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.7
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.09
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.65
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.91
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,69.3
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,23.9
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,42.9
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,34.92
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,29.82
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,100.4
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,184.5
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,151.3
775810,Fairway View - Worcester,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,134.6
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.92
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.01
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.14
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.7
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.81
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.17
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.88
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.56
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.3
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,23.9
