Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,27.34
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,24.58
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,23.75
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,85.2
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,127.0
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,108.2
775810,Fairway View - Worcester,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,108.5
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.43
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.7
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.6
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,48.0
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.9
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,22.1
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.43
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.68
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.19
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.2
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.4
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,23.9
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,32.22
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,28.59
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,31.06
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,75.8
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,143.0
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,124.7
775810,Fairway View - Worcester,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,136.1
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.07
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.44
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.09
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.2
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.32
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.3
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.74
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,23.9
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,27.48
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,28.15
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,29.2
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,70.5
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,122.1
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,123.8
775810,Fairway View - Worcester,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,129.6
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.84
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.53
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.05
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.4
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.9
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.94
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,47.4
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.52
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,23.9
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,28.82
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,29.12
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,32.43
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,78.1
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,127.8
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,128.6
775810,Fairway View - Worcester,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,143.6
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.44
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.45
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.06
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.71
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,41.3
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.8
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.1
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.37
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.0
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,24.0
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,35.1
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,23.62
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,21.61
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,95.7
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,153.4
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,106.4
775810,Fairway View - Worcester,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,102.6
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.91
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.16
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.25
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.43
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,24.0
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,30.82
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,25.24
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,21.32
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,84.3
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,136.5
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,111.4
775810,Fairway View - Worcester,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,99.7
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.29
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.58
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,18.4
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,18.1
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.98
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,24.0
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,21.23
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,22.81
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,22.24
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,67.1
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,97.4
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,101.0
775810,Fairway View - Worcester,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,101.0
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.11
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.43
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.03
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.14
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,24.0
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,28.01
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,22.81
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,20.15
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,86.5
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,128.3
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,101.8
775810,Fairway View - Worcester,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,94.2
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.04
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.17
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,21.6
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.66
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.64
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,24.0
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,23.75
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,24.5
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,21.0
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,73.4
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,109.6
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,107.1
775810,Fairway View - Worcester,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,97.4
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.31
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.51
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.51
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.26
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,21.5
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.34
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.14
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.48
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.11
