Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.3
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,24.1
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,26.74
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,22.61
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,26.85
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,68.5
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,118.5
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,99.5
775810,Fairway View - Worcester,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,120.0
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.23
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.97
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.7
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.16
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.01
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,24.1
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,25.04
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,21.22
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,33.72
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,79.5
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,110.4
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,95.3
775810,Fairway View - Worcester,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,147.9
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.75
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.82
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,17.0
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.02
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.12
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,22.2
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,24.2
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,24.9
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,22.05
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,24.68
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,66.8
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,109.0
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,99.2
775810,Fairway View - Worcester,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,112.9
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.15
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.79
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.91
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,18.3
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,24.3
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,24.09
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,22.57
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,19.64
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,64.4
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,105.5
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,100.0
775810,Fairway View - Worcester,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,92.2
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.41
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.17
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.17
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.55
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,24.4
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,20.94
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,18.62
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,24.28
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,61.4
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,95.1
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,83.1
775810,Fairway View - Worcester,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,109.8
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.82
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.5
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.87
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.26
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.45
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,13.5
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,24.4
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,18.6
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,18.67
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,29.0
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,63.4
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,86.8
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,83.8
775810,Fairway View - Worcester,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,126.0
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.7
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.8
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.17
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,14.5
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,19.3
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,24.5
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,17.88
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,16.4
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,32.12
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,75.7
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,83.8
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,75.5
775810,Fairway View - Worcester,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,138.1
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.71
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.7
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,14.9
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,18.1
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,19.8
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,24.5
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,19.33
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,17.91
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,31.07
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,73.0
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,88.2
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,81.8
775810,Fairway View - Worcester,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,135.3
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.26
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.29
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.32
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.6
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,17.2
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.18
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,24.6
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,20.03
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,20.47
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,25.65
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,60.8
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,91.5
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,92.4
775810,Fairway View - Worcester,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,115.0
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.4
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.62
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.01
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.9
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.34
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
