Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.86
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.67
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,24.6
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,26.0
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,21.24
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,29.21
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,64.9
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,113.8
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,94.9
775810,Fairway View - Worcester,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,126.4
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.3
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.47
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.2
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.9
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.84
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.05
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.32
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.87
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.7
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,24.6
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,28.8
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,27.36
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,28.3
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,61.8
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,123.6
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,119.4
775810,Fairway View - Worcester,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,123.5
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.21
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.88
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.6
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.34
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.9
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.27
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.74
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.9
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,24.6
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,28.53
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,26.39
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,27.71
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,60.3
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,123.5
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,114.5
775810,Fairway View - Worcester,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,122.2
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.81
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.86
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.47
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.85
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.7
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.76
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,41.9
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.7
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.38
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.56
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,24.7
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,29.34
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,22.88
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,29.16
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,67.0
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,126.2
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,102.0
775810,Fairway View - Worcester,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,128.0
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.52
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.86
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.66
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.66
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.1
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.67
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,43.9
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.3
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.62
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.58
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.44
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,24.8
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,28.88
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,22.82
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,27.58
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,66.5
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,125.3
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,100.6
775810,Fairway View - Worcester,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,122.2
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.29
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.61
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.7
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.01
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.59
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.72
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.46
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.86
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,24.8
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,28.37
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,22.69
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,27.39
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,66.0
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,123.6
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,100.7
775810,Fairway View - Worcester,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,121.6
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.61
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.3
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.1
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.56
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.86
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.41
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,24.9
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,28.01
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,23.75
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,28.45
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,65.3
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,122.1
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,103.2
775810,Fairway View - Worcester,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,126.5
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.25
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.06
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.94
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.1
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.5
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.7
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.53
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.17
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,24.9
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,28.82
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,25.08
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,32.17
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,66.4
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,124.4
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,109.0
775810,Fairway View - Worcester,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,140.3
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.87
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.99
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.26
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.4
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.97
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,41.1
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.39
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,18.3
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,25.0
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,29.66
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,20.42
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,28.31
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,73.1
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,127.9
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,92.4
775810,Fairway View - Worcester,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,124.6
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.51
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.07
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.97
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.6
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.22
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
