Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.35
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,19.7
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,25.0
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,29.61
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,23.09
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,29.99
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,71.0
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,127.7
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,102.3
775810,Fairway View - Worcester,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,131.1
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.29
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.89
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,38.9
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.2
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.7
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.79
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,13.7
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.96
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,19.4
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,25.1
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,29.3
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,20.42
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,31.88
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,75.4
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,126.9
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,91.6
775810,Fairway View - Worcester,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,138.0
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.97
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.57
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.78
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.6
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.57
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.9
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.71
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,25.2
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,29.24
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,20.6
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,30.53
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,71.9
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,126.8
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,92.1
775810,Fairway View - Worcester,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,132.2
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.15
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.24
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.1
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.9
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.73
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.43
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.8
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,17.8
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,25.3
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,30.44
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,19.51
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,30.25
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,76.8
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,131.3
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,89.8
775810,Fairway View - Worcester,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,131.4
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.6
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.07
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.9
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.72
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,17.7
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,25.3
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,30.53
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,20.49
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,29.17
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,77.9
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,131.5
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,92.4
775810,Fairway View - Worcester,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,128.6
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.88
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.92
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.08
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.4
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.45
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,49.1
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.8
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.39
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,18.0
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,25.4
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,31.65
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,22.77
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,32.87
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,84.4
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,135.9
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,101.3
775810,Fairway View - Worcester,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,145.1
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.71
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.97
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.72
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.5
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,41.7
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.13
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,18.4
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,25.5
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,31.83
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,21.86
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,36.99
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,88.9
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,136.8
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,98.0
775810,Fairway View - Worcester,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,160.2
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.23
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.04
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.29
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.2
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,43.7
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.7
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.96
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.39
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.85
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,18.3
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,25.5
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,31.97
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,21.06
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,35.62
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,88.6
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,138.2
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,95.3
775810,Fairway View - Worcester,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,154.9
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.52
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.63
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.16
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.94
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.17
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,43.1
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,45.4
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.8
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.65
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.43
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,19.4
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,25.6
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.99
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,34.0
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,20.69
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,34.3
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,93.4
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,146.5
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,92.3
775810,Fairway View - Worcester,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,150.8
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.65
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.02
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.23
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.06
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
