Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.66
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,58.5
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.5
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.73
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.76
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,25.6
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,31.57
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,19.67
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,38.22
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,98.8
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,136.4
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,88.5
775810,Fairway View - Worcester,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,165.1
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.09
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.86
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.29
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.49
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,43.9
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.1
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.35
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,50.2
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.1
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.71
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,25.6
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,33.55
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,23.37
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,37.18
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,91.2
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,144.0
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,104.5
775810,Fairway View - Worcester,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,160.6
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.11
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.86
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.26
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.75
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,48.4
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.1
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.91
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.14
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,25.7
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,33.14
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,22.52
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,34.59
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,92.1
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,142.3
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,101.4
775810,Fairway View - Worcester,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,151.1
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.85
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.98
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.7
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.7
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.77
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.22
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.68
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.39
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,32.9
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,25.8
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,33.05
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,25.59
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,36.5
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,85.6
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,142.4
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,112.4
775810,Fairway View - Worcester,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,158.8
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.96
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.26
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.96
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.9
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.97
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.9
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.4
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.86
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,21.5
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,25.8
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,36.82
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,22.84
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,37.91
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,96.1
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,157.8
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,101.5
775810,Fairway View - Worcester,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,163.5
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.23
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.05
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.83
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.87
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,43.9
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.76
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.76
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.2
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,25.9
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,37.2
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,24.05
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,33.88
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,90.3
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,159.2
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,105.7
775810,Fairway View - Worcester,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,147.8
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.06
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.79
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,50.9
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.8
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.25
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,68.5
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,81.3
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.58
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,29.0
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,31.85
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,23.13
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,39.72
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,91.2
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,137.8
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,101.3
775810,Fairway View - Worcester,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,170.4
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.27
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.41
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.81
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.02
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,39.1
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.3
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.49
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,69.7
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,82.3
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.6
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.48
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.75
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,29.2
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,28.25
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,26.95
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,42.07
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,83.0
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,124.5
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,116.2
775810,Fairway View - Worcester,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,179.6
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.39
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.08
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.98
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.36
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.7
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.96
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.9
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.4
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,66.6
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,78.8
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.54
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.48
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,29.3
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.07
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,28.26
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,25.78
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,40.98
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,83.8
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,125.2
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,113.2
775810,Fairway View - Worcester,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,175.2
775810,Fairway View - Worcester,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.48
775810,Fairway View - Worcester,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
775810,Fairway View - Worcester,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
775810,Fairway View - Worcester,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.08
775810,Fairway View - Worcester,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.96
775810,Fairway View - Worcester,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.62
775810,Fairway View - Worcester,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
775810,Fairway View - Worcester,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
775810,Fairway View - Worcester,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
775810,Fairway View - Worcester,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.87
775810,Fairway View - Worcester,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.79
775810,Fairway View - Worcester,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
