Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
775810,Fairway View - Worcester,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
775810,Fairway View - Worcester,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.44
775810,Fairway View - Worcester,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.73
775810,Fairway View - Worcester,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.47
775810,Fairway View - Worcester,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
775810,Fairway View - Worcester,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
775810,Fairway View - Worcester,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
775810,Fairway View - Worcester,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.88
775810,Fairway View - Worcester,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.64
775810,Fairway View - Worcester,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
775810,Fairway View - Worcester,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.44
775810,Fairway View - Worcester,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.4
775810,Fairway View - Worcester,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.07
775810,Fairway View - Worcester,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.0
775810,Fairway View - Worcester,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,30.2
775810,Fairway View - Worcester,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
775810,Fairway View - Worcester,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
775810,Fairway View - Worcester,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
775810,Fairway View - Worcester,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
775810,Fairway View - Worcester,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
775810,Fairway View - Worcester,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
775810,Fairway View - Worcester,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
775810,Fairway View - Worcester,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,31.47
775810,Fairway View - Worcester,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,32.17
775810,Fairway View - Worcester,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,35.12
775810,Fairway View - Worcester,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,85.9
775810,Fairway View - Worcester,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,137.9
775810,Fairway View - Worcester,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,140.0
775810,Fairway View - Worcester,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,154.7
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.36
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.23
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.65
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.36
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.08
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.25
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.72
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,21.9
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.58
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.77
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.07
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,51.2
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.7
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,52.3
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,92.5
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,30.3
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,34.46
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,41.8
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,43.93
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,91.8
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,150.5
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,177.5
775810,Fairway View - Worcester,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,188.9
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.98
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.46
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.83
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.87
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.4
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.07
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.47
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.11
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.1
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.72
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.31
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.62
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.94
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.8
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,30.3
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,39.2
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,41.71
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,38.3
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,90.0
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,167.2
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,174.7
775810,Fairway View - Worcester,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,165.3
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.34
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.44
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.99
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.39
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,37.7
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.1
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.74
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.77
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.97
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.7
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.12
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,66.8
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,83.6
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.49
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.42
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.95
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.69
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.2
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.2
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,30.3
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,41.69
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,42.32
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,46.89
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,94.9
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,177.9
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,177.5
775810,Fairway View - Worcester,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,197.8
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.17
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.92
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.55
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.9
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.55
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.4
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.26
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.47
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.14
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,46.0
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.7
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.92
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.2
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.42
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.9
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,30.4
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,41.21
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,41.78
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,45.57
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,91.8
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,175.2
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,175.0
775810,Fairway View - Worcester,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,194.5
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.13
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.31
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.22
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.33
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.4
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.21
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.54
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.03
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.28
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.72
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.91
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.42
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.79
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.2
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.3
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,30.4
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,42.75
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,37.68
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,43.43
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,94.2
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,182.0
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,158.7
775810,Fairway View - Worcester,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,186.0
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.7
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.88
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.18
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.9
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.1
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.2
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.74
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.52
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.15
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.43
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.08
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.57
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.37
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,67.1
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.4
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,30.5
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,40.5
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,39.18
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,49.85
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,100.3
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,175.1
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,166.1
775810,Fairway View - Worcester,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,212.8
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.83
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.07
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.24
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.99
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.17
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,36.7
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.8
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.88
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.85
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.87
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.58
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.4
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.45
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.75
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.54
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.36
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,69.8
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.4
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,30.5
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,42.88
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,40.24
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,57.98
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,111.0
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,184.4
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,171.3
775810,Fairway View - Worcester,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,245.6
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.94
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.46
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.31
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.3
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.3
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.98
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.14
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.27
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.36
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.35
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.85
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,31.6
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,62.8
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,84.3
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,70.8
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,135.4
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,30.5
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,45.71
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,48.85
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,71.55
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,130.0
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,195.4
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,205.2
775810,Fairway View - Worcester,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,301.9
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.78
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.33
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.06
