Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.9
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.3
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.8
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.42
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.79
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.8
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.64
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.52
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,49.2
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.7
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.28
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.56
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,25.42
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,44.4
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,81.2
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.4
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,106.6
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,30.5
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,49.49
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,45.71
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,72.79
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,131.0
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,211.0
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,193.1
775810,Fairway View - Worcester,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,305.3
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.52
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.82
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.29
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.8
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.4
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.46
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.07
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.6
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.33
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,51.2
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,74.0
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.91
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.22
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.48
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.96
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,50.7
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.3
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,95.4
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,30.5
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.05
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,40.83
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,44.87
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,72.19
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,141.3
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,177.2
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,189.7
775810,Fairway View - Worcester,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,303.7
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.86
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.06
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.43
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.9
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.1
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.31
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.33
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.2
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.4
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.7
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.99
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.52
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.3
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.71
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.01
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.25
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.4
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.6
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,30.5
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,46.37
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,46.63
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,54.55
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,104.0
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,198.7
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,196.5
775810,Fairway View - Worcester,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,232.3
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.57
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.53
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.33
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.8
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.7
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.4
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.78
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.35
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,39.8
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.6
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.1
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.8
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.02
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.79
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.55
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.81
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.35
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.71
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,40.3
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.5
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.8
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.9
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,30.5
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,48.42
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,48.69
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,48.19
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,103.2
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,206.8
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,205.3
775810,Fairway View - Worcester,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,205.0
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.19
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.62
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.72
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,48.7
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,79.8
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.63
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.3
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.9
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,21.5
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.7
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.3
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.14
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.09
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,46.9
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.3
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.71
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.81
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.35
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.25
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,44.1
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.9
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,70.9
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,78.1
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,30.4
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,48.7
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,47.41
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,60.96
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,109.9
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,208.2
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,200.4
775810,Fairway View - Worcester,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,257.1
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.22
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.41
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.46
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.4
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.9
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.34
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.19
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.1
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.1
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.4
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.9
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.14
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.36
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,62.1
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,85.2
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.98
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.56
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,25.39
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.11
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,72.0
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.6
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,108.2
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,30.4
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,49.69
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,59.14
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,64.02
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,112.9
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,211.4
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,248.4
775810,Fairway View - Worcester,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,271.9
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.45
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.96
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.72
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,48.1
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.4
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.2
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.66
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.13
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.37
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.3
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.2
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.51
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.71
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,74.4
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,98.7
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.05
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.25
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.17
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.39
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,52.3
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.6
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,83.7
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.4
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,30.4
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,41.6
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,60.77
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,73.18
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,142.0
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,179.6
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,255.1
775810,Fairway View - Worcester,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,308.1
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.16
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.99
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.97
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.6
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.2
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.27
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.19
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.75
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.84
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.2
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.47
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.09
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.76
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.71
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.04
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.47
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.2
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.2
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,70.6
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,30.3
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,40.65
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,52.25
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,58.38
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,111.7
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,175.3
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,220.3
775810,Fairway View - Worcester,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,246.5
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.28
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.3
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.1
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,44.6
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.8
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,87.9
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.37
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.05
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.95
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.18
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.8
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.37
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.19
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.4
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.45
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.28
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.34
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.12
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,64.1
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.7
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.2
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,30.3
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,47.65
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,57.97
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,56.59
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,108.1
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,203.2
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,245.6
775810,Fairway View - Worcester,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,239.4
