Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.68
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.25
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.56
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.6
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,100.1
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.2
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.73
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.63
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.38
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.4
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.7
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.96
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.84
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,53.8
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,80.2
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.66
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.68
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.1
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.3
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,76.2
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.0
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,30.3
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,46.54
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,65.59
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,62.88
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,124.5
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,199.2
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,276.6
775810,Fairway View - Worcester,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,265.8
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.68
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.71
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.99
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,75.9
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.24
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.59
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.97
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.21
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.1
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.7
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.41
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.13
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.2
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.01
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.69
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.81
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.78
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.3
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.2
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,30.3
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,44.85
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,52.91
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,53.11
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,105.0
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,192.8
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,224.1
775810,Fairway View - Worcester,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,225.9
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.83
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.97
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.8
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,46.5
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,98.0
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.4
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.28
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.81
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.85
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.84
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,21.7
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.3
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.3
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.6
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.02
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.39
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,43.8
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.5
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.0
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.95
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.17
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.75
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.18
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,44.4
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,73.6
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.4
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,30.1
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,49.98
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,61.59
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,54.21
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,115.6
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,214.5
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,260.7
775810,Fairway View - Worcester,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,231.1
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.06
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.75
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.54
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,67.0
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,118.8
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.7
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.12
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.42
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.05
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.09
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.9
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.7
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.8
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.96
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.84
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.4
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,65.6
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,95.5
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.53
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.86
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.15
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.32
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,61.2
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,91.7
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.2
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,30.0
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,45.31
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,69.8
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,67.34
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,144.6
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,198.2
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,297.1
775810,Fairway View - Worcester,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,286.8
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.24
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.85
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.68
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,57.7
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.9
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,123.8
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,88.5
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.82
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.06
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.63
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.93
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.39
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,84.8
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,71.4
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.3
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.95
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,50.1
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,82.0
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.49
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.3
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,33.61
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.72
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,87.7
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.5
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,142.7
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,121.8
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,29.7
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,55.11
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,86.69
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,84.74
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,161.0
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,236.8
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,365.4
775810,Fairway View - Worcester,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,358.6
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.26
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.73
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.33
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,60.7
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,123.5
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.4
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.93
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.75
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.41
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.97
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,80.4
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.7
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,81.7
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.23
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.34
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,51.1
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,79.6
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-5.14
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.79
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.13
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,28.26
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,48.2
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,74.9
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,90.6
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,120.6
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,29.5
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,56.05
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,74.5
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,83.9
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,139.0
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,239.9
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,317.0
775810,Fairway View - Worcester,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,355.0
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.58
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.74
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.29
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.7
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,92.9
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.7
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.12
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.67
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.62
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.66
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.64
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.9
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.3
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.5
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.74
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,58.7
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,84.5
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.78
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.54
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,26.51
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.87
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,53.4
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,87.9
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,111.9
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,89.7
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,29.3
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,57.18
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,70.22
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,75.54
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,119.9
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,244.8
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,296.1
775810,Fairway View - Worcester,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,319.7
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.14
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.82
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.73
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,47.7
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.2
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.8
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,100.9
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.52
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.04
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.38
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.57
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,80.9
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.3
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.98
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.96
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.64
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,49.2
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,80.6
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.33
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,24.88
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,30.18
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.96
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,62.1
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,107.4
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,127.3
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,77.7
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,29.2
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,67.05
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,69.33
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,74.9
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,109.4
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,285.3
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,293.3
775810,Fairway View - Worcester,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,318.0
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.84
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.61
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.79
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,46.5
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.7
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,85.8
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,90.0
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.71
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.46
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.16
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,55.1
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,97.6
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.7
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,74.4
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.96
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.27
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.99
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,55.7
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,91.6
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.84
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.8
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.55
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,70.4
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,76.3
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.1
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,29.0
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.79
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,64.35
