Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,60.13
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,74.49
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,110.3
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,274.4
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,255.5
775810,Fairway View - Worcester,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,316.6
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.08
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.1
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.39
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,42.3
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.2
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.6
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,95.6
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.07
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.81
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.98
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.5
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,87.7
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,92.3
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.55
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.1
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.23
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.6
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.58
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.13
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.19
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.23
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,51.7
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,93.2
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,81.5
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,53.4
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,28.8
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.74
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,65.56
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,56.37
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,71.35
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,106.8
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,279.2
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,239.5
775810,Fairway View - Worcester,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,302.5
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.1
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.43
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.16
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.2
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.0
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.6
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.68
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.64
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.05
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.88
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,91.7
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,76.9
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.93
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.31
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.87
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,54.8
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,70.3
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,83.3
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.25
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.83
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.18
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,73.6
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.0
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.2
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,28.7
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,62.92
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,60.63
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,69.1
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,103.3
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,268.4
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,256.8
775810,Fairway View - Worcester,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,294.5
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.19
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.63
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.34
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,42.1
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.1
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,94.6
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.2
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.4
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.79
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.69
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.89
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.1
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,89.9
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.58
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.15
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,40.3
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.78
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.46
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.72
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,65.8
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,75.2
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,85.5
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,28.6
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,54.17
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,60.36
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,73.1
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,110.8
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,231.7
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,255.6
775810,Fairway View - Worcester,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,310.8
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.86
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.64
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.05
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,51.1
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,106.5
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.8
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,98.2
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.82
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.66
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.49
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.45
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.8
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,84.0
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.28
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.68
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.3
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.64
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.92
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.89
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,46.0
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,68.4
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,93.8
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,94.8
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,28.4
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,61.85
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,56.33
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,78.07
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,120.3
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,263.3
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,239.7
775810,Fairway View - Worcester,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,329.7
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.66
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.78
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.05
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,93.6
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.3
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,94.3
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.96
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.32
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.82
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.71
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,36.7
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,85.5
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,75.6
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.67
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.37
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,54.0
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,75.9
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.52
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.19
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.75
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,67.4
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.7
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,28.4
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,62.94
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,48.46
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,67.89
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,111.1
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,266.8
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,205.7
775810,Fairway View - Worcester,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,287.1
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.67
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.9
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.35
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,108.6
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,106.9
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.3
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.24
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.94
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.84
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.55
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,45.8
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,97.0
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.7
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,75.5
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.1
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.98
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.21
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.78
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,67.3
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,28.3
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,68.86
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,54.06
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,60.08
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,102.5
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,290.3
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,229.6
775810,Fairway View - Worcester,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,252.9
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.44
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.85
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.08
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,101.2
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.8
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.02
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.72
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.21
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,89.3
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,74.0
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.35
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.15
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.44
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.56
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,70.8
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,28.2
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,49.16
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,53.36
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,57.56
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,93.0
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,210.5
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,225.6
775810,Fairway View - Worcester,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,242.9
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.48
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.2
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.08
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,62.8
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.3
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,122.5
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.27
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.46
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.78
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,56.8
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,102.1
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.6
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.7
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.18
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.96
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,69.2
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,28.1
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,49.12
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,54.54
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,51.87
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,91.5
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,210.0
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,230.5
775810,Fairway View - Worcester,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,221.3
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.17
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.99
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,58.5
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,94.5
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.8
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.88
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.01
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.92
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.16
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.07
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,80.0
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.8
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.29
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.4
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.15
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.69
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.1
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.2
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,28.0
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
