Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,41.09
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,44.3
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,56.11
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,96.4
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,176.8
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,188.1
775810,Fairway View - Worcester,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,236.4
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.76
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.76
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.6
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.0
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.33
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.56
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.21
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,77.5
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.77
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.66
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.35
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.52
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.67
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.03
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.7
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,27.9
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,38.36
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,40.77
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,52.5
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,99.5
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,168.1
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,174.5
775810,Fairway View - Worcester,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,222.0
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.45
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.85
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.98
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,45.8
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.8
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.92
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.36
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.32
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.47
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,39.8
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,82.6
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,70.4
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.04
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.16
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.13
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.75
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,27.9
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,42.33
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,49.21
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,53.37
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,97.2
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,183.5
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,207.1
775810,Fairway View - Worcester,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,225.5
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.35
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.64
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.81
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.1
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.85
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.7
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.04
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.38
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.3
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.1
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,78.2
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.68
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.3
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.9
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.58
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.14
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.14
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.6
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,27.9
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,36.4
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,44.5
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,45.08
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,94.9
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,159.2
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,188.9
775810,Fairway View - Worcester,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,192.2
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.89
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.1
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.35
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.37
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.94
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.22
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.89
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,81.2
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.61
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.55
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.36
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.74
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,27.8
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,32.41
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,35.29
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,41.6
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,90.3
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,143.2
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,151.9
775810,Fairway View - Worcester,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,178.9
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.31
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.57
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.21
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.2
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.57
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.08
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.7
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.6
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.08
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.8
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.4
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.46
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.2
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,27.8
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,33.72
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,34.94
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,37.29
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,88.4
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,148.2
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,150.5
775810,Fairway View - Worcester,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,160.2
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.88
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.92
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.07
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.8
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.58
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.25
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.22
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.6
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,69.8
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.59
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.13
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.67
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,27.7
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,36.33
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,37.37
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,35.51
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,90.6
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,159.8
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,159.9
775810,Fairway View - Worcester,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,153.1
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.25
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.02
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,47.6
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.6
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.19
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.28
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.71
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.5
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.03
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.94
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.02
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.68
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,27.6
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,32.87
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,39.02
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,34.19
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,94.6
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,145.3
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,168.2
775810,Fairway View - Worcester,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,147.5
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.24
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.28
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.4
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,46.3
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,79.8
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.49
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.44
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.2
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.11
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.1
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.56
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.46
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,27.6
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,28.57
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,38.14
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,36.39
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,93.8
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,128.9
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,166.1
775810,Fairway View - Worcester,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,158.7
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.96
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.08
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.63
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.9
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.82
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.71
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.01
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
