Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,27.5
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,19.18
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,25.3
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,32.62
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,96.7
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,95.5
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,113.3
775810,Fairway View - Worcester,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,144.4
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.43
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.16
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.26
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.15
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,47.9
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-0.33
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.23
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.27
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,49.9
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.5
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,27.4
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,23.31
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,24.31
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,35.0
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,97.2
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,112.0
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,110.4
775810,Fairway View - Worcester,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,150.8
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.34
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.44
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.32
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.08
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.13
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.38
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,40.7
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.57
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,27.4
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,27.72
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,20.51
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,32.19
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,89.0
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,124.7
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,93.6
775810,Fairway View - Worcester,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,137.8
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.54
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.95
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.08
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.17
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.4
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.34
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,19.3
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.14
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.09
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.42
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,27.3
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,34.12
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,22.94
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,29.28
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,85.3
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,147.3
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,101.4
775810,Fairway View - Worcester,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,126.2
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.92
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.72
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.64
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.73
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.4
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.4
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.91
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.11
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.01
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,27.2
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,25.54
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,27.22
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,33.15
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,85.0
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,115.3
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,118.9
775810,Fairway View - Worcester,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,141.0
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.3
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.16
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,32.9
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.92
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.52
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.88
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.36
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.2
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.12
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.5
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.95
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,27.1
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,15.86
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,27.45
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,30.97
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,98.1
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,82.4
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,119.3
775810,Fairway View - Worcester,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,133.0
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.3
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.29
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.49
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.51
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.06
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.2
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.47
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.22
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.89
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.97
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,27.0
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,18.72
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,28.69
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,32.09
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,95.6
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,91.5
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,124.9
775810,Fairway View - Worcester,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,137.2
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.92
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.08
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.59
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.93
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.79
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.1
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,78.8
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.3
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.1
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,27.0
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,31.46
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,35.06
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,33.8
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,88.2
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,138.1
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,149.7
775810,Fairway View - Worcester,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,145.2
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.74
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.36
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,37.5
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.25
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.63
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.81
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.7
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,71.2
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,20.1
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.81
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,26.9
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,33.89
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,31.08
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,33.41
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,82.5
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,147.2
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,133.4
775810,Fairway View - Worcester,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,143.5
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.9
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,47.5
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.7
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.1
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.87
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.3
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.9
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.39
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
