Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.31
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.9
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,26.8
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,27.94
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,36.34
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,36.08
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,93.3
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,123.6
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,155.3
775810,Fairway View - Worcester,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,154.1
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.19
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.5
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.39
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,39.1
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.5
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.63
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.7
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.68
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.11
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.51
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,26.8
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,33.77
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,34.57
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,38.87
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,89.0
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,147.8
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,150.1
775810,Fairway View - Worcester,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,166.0
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.07
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.64
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.85
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.6
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.18
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.11
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.03
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.95
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.9
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,26.7
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,28.03
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,29.82
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,43.83
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,100.3
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,124.0
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,130.0
775810,Fairway View - Worcester,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,187.4
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.62
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.93
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.32
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,46.2
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.9
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.94
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.53
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.41
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.76
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,26.6
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,30.11
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,28.59
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,37.79
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,88.6
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,132.1
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,123.8
775810,Fairway View - Worcester,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,164.0
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.26
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.4
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.13
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.8
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.1
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.71
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.45
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.03
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.42
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,26.6
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,27.26
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,22.99
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,31.56
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,90.0
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,122.5
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,102.9
775810,Fairway View - Worcester,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,142.2
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.87
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.25
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.13
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,69.6
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.52
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.65
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.73
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.26
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.85
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.1
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,26.5
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,31.12
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,23.47
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,30.25
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,84.1
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,136.2
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,105.0
775810,Fairway View - Worcester,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,131.4
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.07
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.42
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.45
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.6
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.21
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.72
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.69
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.76
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.13
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.69
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.1
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,26.4
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,33.65
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,32.82
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,36.58
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,84.8
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,145.2
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,140.8
775810,Fairway View - Worcester,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,157.4
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.21
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.83
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.96
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.34
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.6
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,26.4
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,26.76
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,25.39
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,32.69
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,87.2
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,124.1
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,113.5
775810,Fairway View - Worcester,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,143.6
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.87
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.13
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.03
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.1
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.58
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.67
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.43
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.1
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.08
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.18
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.15
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,26.3
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,31.91
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,33.51
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,37.7
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,87.7
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,141.4
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,145.1
775810,Fairway View - Worcester,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,162.3
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.68
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.13
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.26
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.74
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.56
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.25
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.33
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
