Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.2
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.2
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,26.3
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,32.68
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,31.2
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,36.76
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,82.6
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,143.1
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,135.2
775810,Fairway View - Worcester,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,158.3
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.21
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.82
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.87
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.6
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.14
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.64
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.07
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.14
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.0
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,26.3
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,35.97
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,30.13
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,41.93
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,93.4
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,155.8
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,130.8
775810,Fairway View - Worcester,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,179.4
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.24
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.5
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,64.1
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,99.0
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.72
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.57
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.49
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.43
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.47
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.03
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.62
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,26.2
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,29.87
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,36.89
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,41.3
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,103.3
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,135.4
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,159.7
775810,Fairway View - Worcester,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,177.0
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.68
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.53
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.51
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.63
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,41.3
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.1
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.43
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.91
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.17
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.15
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.5
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.7
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.9
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,26.1
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,24.68
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,27.95
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,38.74
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,103.6
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,119.5
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,123.3
775810,Fairway View - Worcester,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,168.8
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.01
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.32
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.5
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.28
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.26
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,21.2
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.22
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.96
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.19
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.3
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,26.1
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,23.67
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,31.23
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,42.81
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,102.4
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,108.1
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,135.4
775810,Fairway View - Worcester,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,182.5
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.41
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.49
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.97
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,44.7
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.3
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.97
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.46
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.76
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.66
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.71
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.59
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,50.9
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,66.1
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,26.0
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,21.7
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,35.75
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,41.45
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,108.3
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,102.4
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,154.3
775810,Fairway View - Worcester,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,177.2
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.28
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.2
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.87
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.67
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.22
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.88
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.46
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.95
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.42
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.0
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,26.0
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,26.6
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,28.34
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,36.45
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,88.4
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,120.8
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,124.8
775810,Fairway View - Worcester,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,156.5
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.23
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.74
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.53
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.0
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.55
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.78
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.28
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,25.9
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,18.88
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,26.91
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,30.88
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,87.9
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,92.4
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,117.7
775810,Fairway View - Worcester,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,134.0
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.11
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.9
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.4
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.57
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.69
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.48
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.47
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.96
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,25.8
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,20.2
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,31.75
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,30.56
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,94.0
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,97.7
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,137.7
775810,Fairway View - Worcester,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,133.8
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.57
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.08
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.04
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.3
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.3
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.53
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.68
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.18
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.2
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
