Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.59
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.28
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,25.8
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,31.31
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,40.01
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,38.68
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,95.5
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,139.4
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,171.3
775810,Fairway View - Worcester,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,166.8
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.34
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.07
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,52.9
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.1
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.9
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.29
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.34
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,40.9
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.43
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,22.1
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.24
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,59.1
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,25.7
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,22.68
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,29.22
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,43.96
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,107.1
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,106.9
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,127.5
775810,Fairway View - Worcester,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,187.5
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.81
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.25
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,49.5
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.1
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.24
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.33
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,58.7
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,76.2
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.36
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.19
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.64
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.23
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.18
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,40.3
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.0
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,25.6
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,26.61
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,33.32
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,32.96
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,84.5
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,120.0
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,143.2
775810,Fairway View - Worcester,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,144.3
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.83
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.74
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.1
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.74
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.77
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.57
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,59.2
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,85.4
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.1
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.53
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.22
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.66
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,25.5
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,32.02
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,33.42
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,33.41
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,84.4
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,139.6
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,143.8
775810,Fairway View - Worcester,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,146.2
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.27
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.03
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.43
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.02
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.83
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,57.4
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.7
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.09
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.06
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.89
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.27
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,25.4
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,28.13
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,25.76
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,28.5
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,85.5
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,125.7
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,113.9
775810,Fairway View - Worcester,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,124.9
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.3
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.15
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.68
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,39.7
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.8
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.02
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.87
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,68.8
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,79.6
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.69
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-0.35
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.03
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.19
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,25.4
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,30.09
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,29.52
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,28.38
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,85.2
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,132.2
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,129.3
775810,Fairway View - Worcester,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,124.8
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.21
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.19
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.69
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.8
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.1
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.07
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.19
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,50.8
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,73.5
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.22
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.99
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.29
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.11
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.4
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,25.3
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,35.26
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,33.02
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,42.15
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,95.0
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,159.5
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,156.1
775810,Fairway View - Worcester,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,180.6
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.44
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.38
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.47
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,46.9
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.9
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,93.5
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.47
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.73
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,49.5
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,79.0
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.39
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.01
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.98
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.57
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.74
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,49.6
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.3
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,25.2
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,37.5
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,48.9
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,43.96
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,96.1
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,160.9
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,207.2
775810,Fairway View - Worcester,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,186.6
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.46
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.74
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.95
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,58.1
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,80.9
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.2
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.07
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.98
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-0.22
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.91
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.89
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.9
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.9
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.17
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.56
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.3
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,25.1
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,30.21
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,37.28
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,47.38
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,109.0
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,134.0
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,160.8
775810,Fairway View - Worcester,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,203.0
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.85
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.21
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.59
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,49.2
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.6
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.6
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.19
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.62
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
