Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.64
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,41.9
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.49
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.95
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.2
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,25.0
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,33.77
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,37.26
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,41.61
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,88.5
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,147.0
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,160.2
775810,Fairway View - Worcester,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,178.7
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.43
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.65
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.94
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.1
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.81
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.78
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.65
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.99
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,58.4
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.66
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.9
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.76
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,25.0
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.95
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,36.72
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,41.51
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,31.47
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,90.4
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,158.1
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,175.8
775810,Fairway View - Worcester,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,137.7
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.04
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.68
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.63
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.7
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.75
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.2
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.56
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.7
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.75
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,43.0
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.4
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.86
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.24
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,24.9
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,37.76
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,40.93
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,31.55
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,94.3
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,162.1
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,174.0
775810,Fairway View - Worcester,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,137.5
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.77
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.77
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.4
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.22
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.81
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,46.4
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.43
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.48
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.61
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.21
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,37.5
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.3
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,24.9
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,28.96
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,29.19
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,36.4
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,88.5
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,127.9
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,126.8
775810,Fairway View - Worcester,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,161.1
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.81
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.63
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.15
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.3
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.4
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.09
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.88
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.35
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.62
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.8
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.22
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.84
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.9
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,24.9
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.92
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.26
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.58
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,28.62
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,35.66
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,37.58
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,88.6
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,127.9
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,156.9
775810,Fairway View - Worcester,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,165.1
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.47
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.08
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.59
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.1
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.9
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.33
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.22
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.2
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.22
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.03
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.13
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,24.8
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.63
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.78
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,30.06
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,30.7
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,30.62
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,81.2
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,134.2
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,136.2
775810,Fairway View - Worcester,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,137.4
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.66
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.83
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.79
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,37.5
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.1
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.59
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.27
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,17.9
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.5
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.05
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,39.5
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,72.7
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,24.8
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.1
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.61
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,38.39
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,29.25
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,27.66
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,89.8
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,168.4
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,132.0
775810,Fairway View - Worcester,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,123.2
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.88
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.25
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.91
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.4
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.65
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.75
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.82
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.54
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.98
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.7
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,24.8
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.3
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.74
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,32.61
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,27.8
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,38.87
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,88.7
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,145.2
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,124.9
775810,Fairway View - Worcester,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,169.0
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.4
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.41
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.07
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,50.2
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.9
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.88
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.53
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.72
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.6
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.22
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.32
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,24.8
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,25.06
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,39.15
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,40.69
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,103.0
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,113.4
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,169.9
775810,Fairway View - Worcester,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,176.8
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.88
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.84
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.8
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.3
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.1
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.64
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.02
