Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.3
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.2
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.83
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.89
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.02
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.3
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,24.7
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,30.27
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,40.58
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,30.59
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,90.3
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,133.0
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,174.6
775810,Fairway View - Worcester,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,133.7
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.85
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.15
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.86
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,73.1
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.78
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.75
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.26
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.4
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.8
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.18
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,50.4
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,24.6
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,25.16
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,49.06
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,35.24
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,116.6
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,114.3
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,208.6
775810,Fairway View - Worcester,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,152.8
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.03
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.62
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.03
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.4
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.19
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,51.7
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.26
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.79
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.35
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,24.6
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.63
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,30.85
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,36.33
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,30.24
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,92.0
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,140.6
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,158.5
775810,Fairway View - Worcester,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,133.9
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.74
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.44
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.9
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,60.8
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.9
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.2
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.63
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.1
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,49.3
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.7
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.19
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.34
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,24.6
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.22
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.87
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,31.25
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,27.21
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,46.59
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,112.2
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,141.4
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,123.2
775810,Fairway View - Worcester,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,205.0
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.29
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.92
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.04
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,63.9
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,83.8
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,91.1
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.85
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,22.1
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.35
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.81
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,52.0
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,61.3
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,24.6
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.86
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,34.59
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,30.97
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,42.92
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,97.3
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,156.7
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,137.2
775810,Fairway View - Worcester,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,187.1
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.51
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.47
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.51
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.3
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.63
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.17
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.58
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.87
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.3
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,47.1
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.3
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,24.6
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,31.74
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,31.29
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,36.64
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,83.2
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,143.1
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,138.5
775810,Fairway View - Worcester,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,161.9
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.74
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.69
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.87
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.53
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.54
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.24
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.78
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.01
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.02
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.5
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,24.6
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,36.9
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,32.37
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,36.63
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,85.0
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,164.2
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,141.0
775810,Fairway View - Worcester,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,160.5
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.02
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.22
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.43
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.75
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.8
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.32
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.39
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.51
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.62
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.24
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.42
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.6
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,24.7
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,39.29
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,23.01
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,35.07
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,97.6
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,170.0
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,105.0
775810,Fairway View - Worcester,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,154.5
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.5
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.61
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.58
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.88
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,33.7
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.3
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.7
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.47
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.27
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.01
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.45
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.84
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,24.7
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,29.85
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,28.93
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,28.57
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,74.7
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,133.6
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,127.2
775810,Fairway View - Worcester,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,127.1
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.48
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.73
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.84
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.2
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
