Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.4
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.14
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.59
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.09
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.72
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,24.8
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.46
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,24.78
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,30.22
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,24.32
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,81.5
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,114.2
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,135.7
775810,Fairway View - Worcester,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,112.2
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.56
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.63
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.82
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,46.0
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.3
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.68
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.64
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.7
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.07
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.94
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.26
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.37
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.7
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,24.8
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.01
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.13
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,32.54
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,26.66
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,28.61
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,77.8
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,144.9
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,120.4
775810,Fairway View - Worcester,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,128.6
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.53
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.21
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.73
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.52
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.25
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.93
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.87
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,66.4
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,77.1
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,24.8
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.45
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.18
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,25.95
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,37.06
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,27.96
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,86.5
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,119.6
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,160.1
775810,Fairway View - Worcester,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,124.6
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.64
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.04
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.44
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.31
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.02
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.24
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,44.5
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.1
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.74
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.36
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,52.3
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,63.0
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,24.9
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.57
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,24.12
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,39.18
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,30.66
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,90.2
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,110.2
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,167.9
775810,Fairway View - Worcester,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,134.7
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.28
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.24
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.07
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.2
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.61
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.8
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.78
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,25.0
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,23.91
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,34.67
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,24.62
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,78.2
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,107.9
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,147.9
775810,Fairway View - Worcester,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,109.3
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.28
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.09
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.06
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.31
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.77
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,15.9
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.2
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,17.6
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,25.1
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,23.39
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,20.84
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,25.29
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,59.2
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,105.0
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,95.2
775810,Fairway View - Worcester,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,111.2
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.76
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.99
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.52
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,11.3
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.2
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.67
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,17.3
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,25.2
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,21.93
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,22.03
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,19.75
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,59.1
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,100.1
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,99.2
775810,Fairway View - Worcester,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,92.0
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.41
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,21.5
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,15.6
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.42
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.23
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.8
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,25.3
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,28.25
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,18.85
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,19.75
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,75.2
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,124.5
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,85.8
775810,Fairway View - Worcester,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,93.9
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.58
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.42
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,15.8
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.4
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.8
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,25.5
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,20.07
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,21.98
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,18.74
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,59.7
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,91.2
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,97.2
775810,Fairway View - Worcester,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,89.2
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.74
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
