Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,15.2
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.15
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,25.5
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,22.02
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,19.11
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,21.88
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,59.4
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,99.2
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,86.9
775810,Fairway View - Worcester,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,99.0
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.51
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.9
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,25.7
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,23.63
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,22.26
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,22.97
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,57.1
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,104.9
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,98.2
775810,Fairway View - Worcester,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,101.9
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.3
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.07
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,14.6
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.68
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.49
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.24
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,25.8
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,22.66
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,24.89
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,25.67
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,60.7
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,102.1
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,109.1
775810,Fairway View - Worcester,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,113.4
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.42
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.61
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,14.1
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.63
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.55
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,25.9
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,19.33
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,21.45
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,20.92
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,55.6
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,90.0
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,94.9
775810,Fairway View - Worcester,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,95.7
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.02
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,20.1
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.71
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.68
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.19
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,16.0
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.69
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.53
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,26.0
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,20.12
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,22.4
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,20.84
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,55.7
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,93.2
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,98.3
775810,Fairway View - Worcester,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,95.7
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.08
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.87
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.1
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,26.2
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,19.2
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,25.69
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,19.71
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,62.0
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,89.2
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,110.5
775810,Fairway View - Worcester,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,90.5
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.62
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.79
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.8
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.39
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.51
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.14
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,26.3
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,18.65
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,24.2
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,21.04
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,58.6
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,88.9
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,104.8
775810,Fairway View - Worcester,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,96.4
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.6
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.67
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,12.1
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.5
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.38
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.67
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,26.4
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,18.72
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,24.31
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,19.76
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,59.4
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,88.9
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,105.7
775810,Fairway View - Worcester,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,90.3
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.58
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.85
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,20.1
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,12.1
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.71
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,26.6
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,18.12
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,22.07
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,20.15
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,59.0
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,87.3
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,97.7
775810,Fairway View - Worcester,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,91.7
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
