Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,19.5
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,14.0
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,19.1
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,26.7
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,19.13
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,19.61
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,20.06
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,56.0
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,88.3
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,87.8
775810,Fairway View - Worcester,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,90.8
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.59
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.71
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.72
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,13.1
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.36
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,18.5
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,26.8
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,18.98
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,19.01
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,20.1
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,56.4
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,88.6
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,86.0
775810,Fairway View - Worcester,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,91.2
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.81
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.85
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.6
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,14.1
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,11.9
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.67
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,17.4
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,26.8
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,22.53
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,20.34
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,21.38
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,59.6
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,101.6
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,92.0
775810,Fairway View - Worcester,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,96.0
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.35
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.58
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.36
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.3
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.49
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.01
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,26.9
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,25.06
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,18.1
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,24.74
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,64.3
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,110.7
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,82.7
775810,Fairway View - Worcester,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,109.2
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.22
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.7
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.47
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.32
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.73
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,16.3
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,27.0
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,24.44
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,18.87
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,23.17
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,61.8
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,108.5
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,85.9
775810,Fairway View - Worcester,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,104.5
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.15
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.62
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.13
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,16.9
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,27.1
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,23.04
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,18.85
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,21.11
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,62.0
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,103.4
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,85.4
775810,Fairway View - Worcester,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,96.4
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.43
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,22.1
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.88
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,12.9
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.21
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.86
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,16.9
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,27.2
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,26.39
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,19.65
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,22.94
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,68.8
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,116.1
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,88.2
775810,Fairway View - Worcester,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,102.5
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.45
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.33
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.07
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.1
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.48
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,48.7
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.3
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.47
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,17.7
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,27.4
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,34.68
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,17.83
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,22.48
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,98.6
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,151.7
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,82.9
775810,Fairway View - Worcester,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,101.7
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.71
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.24
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.3
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.05
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.18
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,17.4
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,27.5
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,34.39
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,20.12
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,21.08
