Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,91.0
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,148.3
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,91.4
775810,Fairway View - Worcester,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,96.3
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.61
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.37
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,51.3
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.7
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,17.5
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,27.7
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,32.46
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,19.59
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,20.73
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,90.2
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,141.1
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,88.7
775810,Fairway View - Worcester,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,95.6
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.19
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.64
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,22.2
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.85
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,53.5
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.8
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.3
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,18.0
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,27.8
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,30.39
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,19.74
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,20.54
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,85.6
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,132.8
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,89.4
775810,Fairway View - Worcester,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,96.5
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.36
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.99
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,45.3
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.95
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,18.2
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,28.0
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,29.41
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,19.7
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,21.36
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,81.8
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,128.4
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,89.1
775810,Fairway View - Worcester,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,99.8
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.66
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.28
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.3
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.54
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,48.4
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.6
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.04
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.16
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.67
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,18.7
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,28.1
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,35.7
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,19.2
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,22.04
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,104.9
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,156.4
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,87.7
775810,Fairway View - Worcester,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,101.8
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.77
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.6
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.69
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.9
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.52
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,45.7
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.44
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,19.7
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,28.2
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,30.58
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,23.21
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,22.58
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,78.6
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,133.3
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,102.6
775810,Fairway View - Worcester,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,103.6
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.16
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.47
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.87
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.08
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.95
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,48.1
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.8
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,12.9
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.57
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.97
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,28.3
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,31.33
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,22.04
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,22.1
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,80.8
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,136.0
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,98.7
775810,Fairway View - Worcester,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,100.6
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.29
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.58
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.1
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,44.1
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.9
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.38
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.64
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.76
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.46
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,28.4
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,32.55
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,20.72
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,26.89
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,79.1
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,141.0
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,93.5
775810,Fairway View - Worcester,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,118.1
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.6
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.12
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.14
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,feeder,4.0,N Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.45
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.46
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.42
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.42
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.07
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (RMS),A,19.5
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,27.6
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,30.72
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,20.99
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,31.93
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,82.4
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,134.0
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,94.6
775810,Fairway View - Worcester,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,140.2
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.4
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.15
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.96
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,feeder,4.0,N Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.08
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.37
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,45.1
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.29
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.45
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,27.7
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
