Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,31.55
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,22.8
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,28.1
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,79.4
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,137.8
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,101.3
775810,Fairway View - Worcester,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,125.9
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.2
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.97
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.94
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,feeder,4.0,N Current (RMS),A,22.7
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.51
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.23
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.29
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.39
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,27.8
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.17
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.32
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,30.28
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,24.91
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,29.63
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,72.3
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,133.3
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,109.8
775810,Fairway View - Worcester,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,131.7
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.44
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,feeder,4.0,N Current (RMS),A,21.8
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.11
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.05
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,47.0
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.9
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.07
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.6
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.11
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,27.9
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,30.21
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,23.99
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,25.34
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,76.5
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,133.2
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,106.2
775810,Fairway View - Worcester,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,114.4
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.77
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,feeder,4.0,N Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.9
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,53.0
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.2
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.33
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.81
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.3
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,28.0
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,30.58
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,22.78
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,27.43
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,78.6
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,134.0
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,101.3
775810,Fairway View - Worcester,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,121.5
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.43
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.34
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.4
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,feeder,4.0,N Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.11
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.72
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.77
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,16.3
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.18
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,28.0
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,24.54
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,26.05
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,27.17
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,71.0
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,109.5
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,112.9
775810,Fairway View - Worcester,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,119.5
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.63
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.42
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.87
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,feeder,4.0,N Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.25
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,20.0
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,15.8
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.72
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.57
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.17
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.9
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,28.1
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,27.63
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,26.27
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,28.22
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,72.8
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,122.2
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,114.0
775810,Fairway View - Worcester,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,123.7
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.52
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.4
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,16.3
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.32
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.83
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.86
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,28.2
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.09
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,26.95
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,27.58
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,28.72
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,72.4
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,119.5
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,119.4
775810,Fairway View - Worcester,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,125.8
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.86
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.3
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.98
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.6
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.06
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.85
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,18.4
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.9
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.35
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,28.3
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,29.69
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,26.85
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,35.77
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,76.6
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,129.8
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,117.2
775810,Fairway View - Worcester,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,153.4
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.49
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.7
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.14
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.68
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.96
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,27.9
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.98
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.53
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,18.6
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.28
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.47
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.46
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.1
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,28.3
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.14
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,27.91
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,26.11
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,35.28
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,77.6
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,123.9
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,114.5
775810,Fairway View - Worcester,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,152.1
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.62
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.82
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.67
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.77
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.27
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,22.8
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.06
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.57
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.6
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,28.4
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
