Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.18
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,29.79
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,26.22
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,32.05
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,80.3
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,129.2
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,115.1
775810,Fairway View - Worcester,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,139.1
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.78
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.53
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.06
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.9
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.12
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.46
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.94
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.02
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.92
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.18
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,65.9
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,28.5
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.14
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,27.94
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,29.01
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,40.8
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,93.2
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,121.4
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,126.0
775810,Fairway View - Worcester,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,174.7
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.43
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.55
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.31
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.15
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.78
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.25
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,19.4
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.45
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.58
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.65
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,64.4
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,28.6
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,28.89
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,27.96
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,38.99
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,94.8
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,126.5
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,121.6
775810,Fairway View - Worcester,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,169.3
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.89
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.5
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.21
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.98
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.2
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,18.3
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.93
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.47
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.88
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.97
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,28.6
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,29.88
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,31.96
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,31.11
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,86.3
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,131.7
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,137.4
775810,Fairway View - Worcester,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,137.1
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.38
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.84
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.71
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.08
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.4
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.72
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.23
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,29.3
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.72
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.8
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.22
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.47
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,28.7
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,31.9
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,31.47
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,34.59
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,90.7
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,139.7
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,135.8
775810,Fairway View - Worcester,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,152.0
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.86
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.87
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.66
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.85
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.8
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.48
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.84
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,25.2
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.76
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.49
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.68
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.97
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,30.2
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.1
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.8
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,28.8
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,30.3
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,34.4
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,39.4
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,93.1
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,133.8
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,147.6
775810,Fairway View - Worcester,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,171.3
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.75
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.36
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.14
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.02
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.7
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.69
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.7
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.33
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.59
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.73
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.02
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.36
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.25
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,27.1
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.6
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,28.8
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,33.15
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,36.43
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,38.56
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,90.9
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,144.9
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,155.1
775810,Fairway View - Worcester,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,168.6
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.61
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.03
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.54
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.8
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,48.3
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,93.6
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.9
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.71
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.87
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.1
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.16
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,39.8
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.66
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.57
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.89
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.98
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,51.0
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,80.8
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,28.8
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,37.79
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,47.06
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,51.82
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,105.0
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,164.6
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,201.6
775810,Fairway View - Worcester,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,224.2
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.77
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.81
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.99
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.51
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,42.9
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.5
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.3
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.4
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.64
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.34
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,23.8
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.56
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,26.79
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,87.4
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,115.4
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.4
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.69
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.51
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.8
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.8
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,28.7
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.03
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,43.17
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,41.4
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,66.16
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,143.1
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,188.2
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,177.6
775810,Fairway View - Worcester,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,282.8
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.13
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.1
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.83
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.1
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.56
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.37
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.02
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.7
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.1
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.6
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.71
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.4
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,69.0
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.3
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,97.8
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.22
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.06
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.15
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,46.4
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,80.2
