Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.3
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.0
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,28.7
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,54.52
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,42.23
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,59.4
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,139.2
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,232.2
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,181.8
775810,Fairway View - Worcester,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,259.5
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.72
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.88
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.73
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.75
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.3
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.8
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,96.7
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.52
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.5
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.33
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.21
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.45
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.21
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.1
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.18
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.09
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.23
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.02
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.3
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,28.7
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,46.91
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,40.51
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,53.67
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,106.7
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,200.7
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,173.4
775810,Fairway View - Worcester,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,229.1
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.88
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.17
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.66
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.27
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,66.9
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,111.3
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.3
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.74
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.39
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.45
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.7
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.2
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.09
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.97
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.9
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.4
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.47
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.52
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.39
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.7
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.3
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,28.7
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,46.8
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,41.66
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,64.08
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,124.0
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,202.6
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,178.2
775810,Fairway View - Worcester,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,272.3
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.8
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.48
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.66
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.47
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,76.0
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.2
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.8
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,125.3
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.84
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.58
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.91
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.7
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.61
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.79
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,59.4
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,84.2
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.59
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.88
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.5
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,70.8
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.9
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,28.7
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,43.86
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,44.73
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,77.68
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,157.0
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,191.3
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,191.1
775810,Fairway View - Worcester,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,328.6
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.04
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.88
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.88
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.06
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,60.9
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.9
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.4
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,97.1
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.35
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.24
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.31
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.65
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,25.1
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.9
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.06
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.9
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,64.8
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,89.9
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.23
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.6
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.49
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.77
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.2
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,28.7
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,39.56
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,52.74
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,66.39
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,148.7
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,172.5
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,225.2
775810,Fairway View - Worcester,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,286.8
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.65
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.92
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.83
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.3
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.5
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.7
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.51
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.95
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.12
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.5
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.7
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.47
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.83
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.2
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.31
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.62
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.34
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.05
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,65.9
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,28.7
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,43.57
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,49.68
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,56.83
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,109.9
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,187.6
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,212.1
775810,Fairway View - Worcester,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,243.3
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.76
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.51
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.43
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.7
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.91
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.46
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.22
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.35
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.4
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.42
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.36
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.83
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.05
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.07
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.43
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.7
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.8
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.2
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,28.8
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,41.23
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,46.22
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,52.57
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,97.9
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,178.5
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,196.0
775810,Fairway View - Worcester,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,224.1
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.02
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.25
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.35
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.66
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.99
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.03
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.1
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.38
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.69
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.23
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.89
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,39.8
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.8
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,28.8
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,38.49
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,42.86
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,48.28
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,100.4
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,166.4
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,182.0
775810,Fairway View - Worcester,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,205.3
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.54
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.5
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.12
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,35.4
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.7
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.2
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.61
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.05
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.66
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.79
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,54.6
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,96.9
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.7
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.41
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.48
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,52.0
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,70.5
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.61
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.14
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.15
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.8
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,28.8
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,51.66
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,47.71
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,58.54
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,104.2
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,218.9
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,202.0
775810,Fairway View - Worcester,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,248.4
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.14
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.12
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.47
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,38.9
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,85.2
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.2
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.48
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.8
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.78
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,44.6
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.1
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.11
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.16
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,48.3
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.8
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.41
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
