Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.14
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.07
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.37
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,47.3
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,60.2
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.1
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,28.7
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,49.83
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,50.1
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,58.77
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,104.0
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,212.3
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,211.1
775810,Fairway View - Worcester,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,249.6
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.28
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.28
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.14
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,37.5
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,82.0
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,90.6
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.1
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.08
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.01
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.24
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.29
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,24.4
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.3
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.7
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.7
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.4
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.25
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.28
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.42
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.21
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.44
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.97
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.9
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,28.7
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,48.89
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,53.22
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,54.68
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,99.8
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,208.1
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,224.1
775810,Fairway View - Worcester,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,231.5
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.69
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.08
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.84
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,83.5
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,103.0
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.4
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.71
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.25
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.51
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.85
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.4
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.8
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.81
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.08
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.82
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.3
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.1
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.29
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.93
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.36
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,47.8
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,83.1
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,28.6
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,57.67
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,51.66
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,65.87
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,107.8
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,242.9
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,218.6
775810,Fairway View - Worcester,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,277.3
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.63
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.56
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.01
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,91.7
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,83.2
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.13
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.61
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.57
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.51
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.2
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.3
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.7
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.03
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.7
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,60.5
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,90.5
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,72.9
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.37
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.53
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.79
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,53.5
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,85.8
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,28.5
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,53.82
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,59.52
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,66.32
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,112.4
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,227.4
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,250.3
775810,Fairway View - Worcester,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,280.4
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.81
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.65
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.38
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,54.2
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.9
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,115.2
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.5
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.47
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.94
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.46
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,50.0
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,82.9
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.4
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.99
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.4
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,54.0
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,82.9
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.1
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.26
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.26
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.68
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.3
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,28.4
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,54.53
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,62.03
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,65.52
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,114.0
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,230.6
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,262.4
775810,Fairway View - Worcester,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,275.5
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.2
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.99
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.63
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.6
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.7
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.7
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.6
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.2
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.96
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,65.5
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,97.1
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.1
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.19
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.3
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.97
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.6
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.24
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,46.3
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.5
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,88.4
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,28.3
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,60.12
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,47.82
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,64.55
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,109.0
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,249.5
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,199.6
775810,Fairway View - Worcester,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,267.7
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.02
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.93
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.89
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.4
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.7
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.98
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.55
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.21
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,68.0
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,106.7
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.9
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.09
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.47
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.85
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.7
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.5
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.32
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,28.82
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,77.3
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,119.5
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,28.1
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,52.59
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,48.26
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,76.77
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,132.8
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,219.1
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,200.9
775810,Fairway View - Worcester,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,318.6
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.16
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.57
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.98
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,48.4
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,83.2
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.4
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.47
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.51
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.36
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,66.7
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,109.4
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.72
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.61
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,41.2
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.1
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.72
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.41
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.64
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,47.1
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,87.0
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,28.0
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,55.37
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,46.22
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,69.59
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,119.2
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,231.4
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,193.3
775810,Fairway View - Worcester,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,289.6
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.64
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.14
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.95
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,49.3
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.9
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.8
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,101.8
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.52
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.55
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.68
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.9
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.5
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.9
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.91
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.7
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.83
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.87
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.31
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.8
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,77.1
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,27.9
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,51.65
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,51.47
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,70.64
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,113.2
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,217.1
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,214.9
775810,Fairway View - Worcester,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,294.4
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.05
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.37
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.88
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,53.7
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.3
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,100.3
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.61
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.81
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.54
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,39.6
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,81.7
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,81.0
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,73.4
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.56
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.81
