Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.02
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.57
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.66
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,41.9
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,75.7
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.3
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,27.9
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,54.27
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,53.31
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,70.89
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,114.9
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,228.0
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,224.5
775810,Fairway View - Worcester,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,295.6
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.59
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.31
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.01
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,86.6
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.4
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.22
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.09
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.96
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.13
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.89
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.8
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,85.6
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.8
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.06
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.97
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,35.5
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.8
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.83
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.38
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.69
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,48.7
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,93.3
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.9
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,78.4
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,27.8
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,58.15
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,58.88
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,65.56
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,107.6
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,242.9
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,247.9
775810,Fairway View - Worcester,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,273.7
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.14
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.81
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.25
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,68.5
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,86.2
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,124.0
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.4
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.74
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.59
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.85
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.9
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.5
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.03
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.57
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.04
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.45
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.18
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.34
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,37.4
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.4
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,78.6
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,27.7
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,54.95
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,59.61
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,57.0
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,107.1
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,232.0
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,247.9
775810,Fairway View - Worcester,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,240.8
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,26.16
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.26
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.87
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,61.4
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,110.0
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,85.4
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.25
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.81
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.18
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.9
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.11
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,45.9
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,88.7
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.7
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.82
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.5
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.8
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.7
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.6
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.55
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.86
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.2
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.95
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,37.0
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.7
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,64.7
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,75.6
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,27.6
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,66.02
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,58.87
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,62.73
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,104.8
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,274.7
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,244.6
775810,Fairway View - Worcester,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,263.2
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.47
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.42
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.84
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,82.1
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.5
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.31
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.87
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.52
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,81.2
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.1
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.03
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.96
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.98
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,44.1
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.4
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,77.2
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.36
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.24
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.61
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,43.0
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.2
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,74.8
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,79.7
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,27.5
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,59.05
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,62.86
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,66.34
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,98.1
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,246.4
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,261.1
775810,Fairway View - Worcester,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,277.4
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,27.77
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.87
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.17
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,52.6
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,115.4
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,92.2
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.0
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.73
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.58
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.55
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.6
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.6
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.1
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.24
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.05
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,36.0
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.64
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.61
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.11
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,83.8
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.6
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,80.5
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,27.3
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,67.88
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,61.3
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,67.88
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,105.8
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,282.1
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,256.7
775810,Fairway View - Worcester,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,284.4
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,27.85
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.99
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.02
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,56.0
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,115.8
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,93.1
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.2
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.5
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.07
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.92
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,82.0
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.8
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.2
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.14
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.09
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.31
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.0
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.11
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.68
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.94
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,68.3
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.8
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.5
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,27.3
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,70.6
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,63.82
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,58.2
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,105.7
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,293.1
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,265.7
775810,Fairway View - Worcester,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,243.7
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.51
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.11
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.55
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,45.8
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,102.3
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.6
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.6
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.82
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.38
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.05
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.22
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.5
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.2
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.83
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.92
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.62
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.4
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.6
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.7
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.49
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.29
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.96
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,29.2
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.8
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.7
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.3
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,27.2
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,63.21
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,53.37
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,57.36
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,95.5
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,263.7
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,223.4
775810,Fairway View - Worcester,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,240.5
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.69
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.8
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.25
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,42.1
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,83.1
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.6
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.19
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.62
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.02
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.56
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,48.7
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,86.3
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.5
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.22
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.13
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.6
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.89
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.22
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.22
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.3
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,56.3
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.7
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,27.0
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,57.07
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,52.25
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,56.15
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,90.1
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,239.3
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,219.2
775810,Fairway View - Worcester,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,236.1
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.52
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.59
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.96
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,46.1
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,82.7
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.8
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.5
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.11
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.91
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.01
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,43.2
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,92.8
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.1
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.6
