Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.87
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.95
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.12
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,51.0
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,77.0
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.07
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.09
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.51
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.12
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,63.9
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,26.9
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,61.6
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,55.96
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,61.22
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,101.8
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,261.7
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,234.6
775810,Fairway View - Worcester,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,257.0
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.49
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.77
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.96
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,54.8
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,99.3
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.8
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.4
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.4
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.95
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.3
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,93.4
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.3
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.9
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.11
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.86
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.36
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,47.1
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.7
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,78.0
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.5
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.5
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.95
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,76.0
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.3
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.1
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,26.9
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,71.49
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,53.08
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,65.57
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,109.3
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,298.4
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,223.0
775810,Fairway View - Worcester,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,276.5
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.19
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.8
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.42
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,51.2
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,97.4
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.5
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.99
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.82
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.81
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.73
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.9
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.5
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.59
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.61
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.53
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.74
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.32
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.23
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.82
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.7
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,26.9
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,59.92
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,45.46
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,45.5
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,108.8
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,252.8
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,192.1
775810,Fairway View - Worcester,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,193.0
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.9
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.38
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.45
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,40.6
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.2
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.7
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.98
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.37
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.58
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.55
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.7
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.3
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.9
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.89
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.92
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.77
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.54
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,26.6
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.3
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,26.8
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,51.09
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,42.34
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,49.43
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,98.8
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,218.1
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,179.6
775810,Fairway View - Worcester,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,208.8
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.97
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.32
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.62
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,45.2
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.7
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.8
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.64
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.92
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.48
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.4
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.1
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.4
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.0
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.53
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.49
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.36
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.16
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.67
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.65
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,25.9
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.3
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.5
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.9
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,26.8
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,47.58
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,49.96
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,48.03
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,90.4
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,202.2
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,210.7
775810,Fairway View - Worcester,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,202.1
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.87
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.58
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.07
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.4
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.47
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.79
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.15
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.1
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.2
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,73.6
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.45
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.51
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.3
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,22.3
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.19
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.21
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.4
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.42
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,26.8
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,41.52
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,45.28
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,42.94
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,90.3
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,177.5
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,191.5
775810,Fairway View - Worcester,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,182.7
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.05
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.59
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.05
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,42.7
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.9
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.3
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.25
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.7
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.75
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,27.3
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.6
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.3
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.63
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.33
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,25.6
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.79
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.57
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.69
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.3
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,59.2
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,26.8
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,40.73
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,46.2
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,44.54
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,93.2
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,174.8
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,195.7
775810,Fairway View - Worcester,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,189.9
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.37
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.42
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.53
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.4
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.26
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.38
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.19
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.96
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,86.2
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.3
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.4
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.67
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.37
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.06
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.41
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.88
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,32.0
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,50.2
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.1
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,26.8
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,46.49
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,49.39
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,43.68
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,96.5
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,198.2
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,208.3
775810,Fairway View - Worcester,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,185.8
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.25
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.25
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.62
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.9
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.36
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.72
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.02
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.57
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,32.5
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.8
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.9
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.63
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.89
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.37
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.1
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,61.4
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,26.8
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,36.92
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,42.84
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,47.03
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,96.9
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,160.8
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,182.4
775810,Fairway View - Worcester,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,200.1
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.07
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.41
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.58
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,31.0
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.3
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.87
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.38
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.27
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.12
