Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.07
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,26.4
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.7
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.4
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.88
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.79
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.33
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,30.6
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.2
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.35
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.2
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.2
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,26.8
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,39.42
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,44.67
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,42.18
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,95.7
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,170.6
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,190.4
775810,Fairway View - Worcester,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,179.6
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.6
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.87
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.03
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.1
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.59
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.56
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.86
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.75
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.2
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,72.4
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.86
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,24.9
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.71
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.46
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,26.9
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,26.8
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,35.73
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,37.47
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,44.61
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,90.3
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,156.0
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,161.2
775810,Fairway View - Worcester,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,190.1
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.88
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.95
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.33
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.7
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.92
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.3
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.57
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.09
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.5
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.4
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.5
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.79
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.13
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,32.6
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.4
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,26.8
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.99
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,36.37
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,41.83
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,48.01
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,94.7
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,157.6
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,178.9
775810,Fairway View - Worcester,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,204.0
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.56
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.4
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.76
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,34.5
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.4
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.5
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.97
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.5
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,32.7
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.2
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,72.1
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.7
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.52
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.96
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,23.2
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.93
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.81
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.2
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,26.7
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,40.51
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,43.7
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,43.16
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,90.0
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,174.6
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,187.9
775810,Fairway View - Worcester,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,184.9
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.44
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.47
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.25
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,62.8
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.3
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.41
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.91
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.4
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.9
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.4
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,21.1
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.09
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,30.0
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,26.7
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,34.73
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,40.86
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,44.77
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,91.2
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,152.4
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,174.9
775810,Fairway View - Worcester,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,192.0
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.88
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.26
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.46
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.0
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.11
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.3
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.74
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.2
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,74.6
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.7
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.51
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,22.9
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.12
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.88
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,26.7
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,35.09
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,41.04
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,42.47
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,89.9
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,154.0
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,176.0
775810,Fairway View - Worcester,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,181.8
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.85
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.34
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.93
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,30.1
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.87
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.05
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.95
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.32
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,31.6
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,84.5
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,88.3
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,85.6
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,18.1
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.77
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.57
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.56
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.74
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.4
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,26.6
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,45.82
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,43.11
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,42.71
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,88.8
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,197.4
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,184.5
775810,Fairway View - Worcester,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,182.9
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.22
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.61
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.49
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.74
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.73
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.67
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,29.1
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,79.4
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,83.5
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,83.2
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,18.1
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.37
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.41
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,38.5
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,69.4
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,26.6
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,46.99
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,42.01
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,44.45
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,88.5
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,201.5
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,180.2
775810,Fairway View - Worcester,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,190.8
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.24
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.33
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.68
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,35.0
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.4
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.3
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.93
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.93
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.18
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,29.9
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.2
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.1
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.1
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.1
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,19.2
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.03
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.86
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.09
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,24.3
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,26.6
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,35.51
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,39.22
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,39.33
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,85.8
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,155.3
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,168.1
775810,Fairway View - Worcester,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,170.7
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.26
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.96
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.72
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,38.9
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,68.8
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
