Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.53
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.62
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.15
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.2
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.2
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,23.3
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.32
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.26
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.64
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,28.8
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,26.6
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,30.66
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,47.04
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,41.14
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,97.8
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,136.1
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,199.4
775810,Fairway View - Worcester,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,177.6
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.88
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.97
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.27
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,48.6
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,89.8
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.77
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.33
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.81
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.41
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.9
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,25.7
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.2
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.09
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.09
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,30.5
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.25
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.49
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.86
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,27.7
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,26.6
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,32.17
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,49.96
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,43.11
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,102.8
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,141.8
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,212.7
775810,Fairway View - Worcester,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,186.8
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.4
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.54
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.99
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,53.5
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,95.8
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.98
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.13
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.01
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,21.7
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.8
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.7
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.7
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.42
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,23.0
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.89
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.09
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,24.2
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,26.6
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,28.68
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,49.98
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,40.63
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,108.9
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,128.1
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,211.9
775810,Fairway View - Worcester,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,176.6
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.15
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.61
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.32
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,41.5
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.9
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.7
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.9
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.58
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.66
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,23.1
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.2
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.3
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.3
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.39
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,27.5
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.59
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.31
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,29.7
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,26.6
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,36.06
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,42.3
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,46.68
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,96.2
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,159.9
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,180.8
775810,Fairway View - Worcester,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,200.8
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.31
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.97
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.44
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,40.1
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.8
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.9
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.01
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.25
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.7
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.02
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.15
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,22.2
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.95
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.62
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.99
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,26.7
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,26.6
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,36.78
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,38.62
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,42.82
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,83.9
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,161.1
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,165.2
775810,Fairway View - Worcester,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,183.8
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.23
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.53
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.08
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,36.4
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.12
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.35
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.71
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,27.6
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.7
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.14
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.82
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.22
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,25.8
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,26.5
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,30.38
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,33.58
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,43.12
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,87.4
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,134.2
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,142.6
775810,Fairway View - Worcester,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,182.3
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.75
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.97
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.78
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.2
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.47
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.45
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,24.8
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.8
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,20.5
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.09
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.48
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.89
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,27.0
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,26.5
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,30.23
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,35.04
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,41.4
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,87.0
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,134.2
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,148.9
775810,Fairway View - Worcester,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,175.0
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.98
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.94
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.65
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,38.4
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.2
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.3
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.5
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.97
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.42
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,22.2
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.9
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.5
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.34
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,45.5
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.3
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.83
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.62
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.78
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,26.1
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,26.5
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,33.68
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,39.01
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,55.18
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,109.5
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,144.8
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,166.8
775810,Fairway View - Worcester,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,232.0
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.2
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.96
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.93
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,39.8
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.9
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.3
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.7
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.35
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.94
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.2
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.02
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,25.0
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.1
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.17
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.07
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,56.4
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,80.8
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.69
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.54
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.39
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,34.2
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.8
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,26.5
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,35.7
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,42.87
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,58.41
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,115.1
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,153.2
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,182.1
775810,Fairway View - Worcester,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,245.0
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.7
775810,Fairway View - Worcester,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.63
